Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
,,2024-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.9
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
,,2024-03-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
,,2024-03-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
,,2024-03-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
,,2024-03-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-03-01T21:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
,,2024-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
,,2024-03-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
,,2024-03-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
,,2024-03-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
,,2024-03-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,,2024-03-01T21:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.94
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
,,2024-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.13
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
,,2024-03-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
,,2024-03-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
,,2024-03-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
,,2024-03-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-03-01T21:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
,,2024-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.86
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.78
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.18
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.11
,,2024-03-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
,,2024-03-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
,,2024-03-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
,,2024-03-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-03-01T21:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.42
,,2024-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.75
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.95
,,2024-03-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.2
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
,,2024-03-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
,,2024-03-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
,,2024-03-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-03-01T21:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.57
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
,,2024-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.64
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.35
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.86
,,2024-03-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.2
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
,,2024-03-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
,,2024-03-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
,,2024-03-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
,,2024-03-01T20:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
,,2024-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.68
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.71
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
,,2024-03-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.6
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
,,2024-03-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
,,2024-03-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
,,2024-03-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-03-01T20:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.18
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
,,2024-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.19
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
,,2024-03-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,50.1
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.6
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
,,2024-03-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
,,2024-03-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
,,2024-03-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-03-01T20:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.62
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
,,2024-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.77
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.77
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.3
,,2024-03-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
,,2024-03-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
,,2024-03-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
,,2024-03-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
,,2024-03-01T20:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
,,2024-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.89
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.33
,,2024-03-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
,,2024-03-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
,,2024-03-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
,,2024-03-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-03-01T20:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.44
,,2024-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.07
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.74
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
,,2024-03-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.2
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
,,2024-03-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
,,2024-03-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
,,2024-03-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-03-01T20:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.92
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
,,2024-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.7
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.34
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
,,2024-03-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,47.1
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.7
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
,,2024-03-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
,,2024-03-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
,,2024-03-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,,2024-03-01T19:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
,,2024-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.67
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.58
,,2024-03-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,52.7
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.1
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
,,2024-03-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
,,2024-03-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
