Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
,,2024-03-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
,,2024-03-01T19:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.58
,,2024-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.83
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.57
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
,,2024-03-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,51.1
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.5
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
,,2024-03-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
,,2024-03-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
,,2024-03-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-03-01T19:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.96
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2024-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.85
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.28
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.76
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
,,2024-03-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.6
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
,,2024-03-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
,,2024-03-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
,,2024-03-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-03-01T19:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.82
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
,,2024-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.99
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
,,2024-03-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,53.2
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.0
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
,,2024-03-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
,,2024-03-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
,,2024-03-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-03-01T19:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.27
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
,,2024-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.7
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.03
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.1
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
,,2024-03-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,57.8
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.7
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
,,2024-03-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
,,2024-03-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
,,2024-03-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-03-01T19:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.51
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
,,2024-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.29
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.02
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.39
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.04
,,2024-03-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,75.4
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,154.6
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
,,2024-03-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
,,2024-03-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
,,2024-03-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-03-01T18:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.69
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
,,2024-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.71
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.11
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.19
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.14
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.93
,,2024-03-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,58.1
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,133.0
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
,,2024-03-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
,,2024-03-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
,,2024-03-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-03-01T18:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.69
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.04
,,2024-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.32
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.82
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.99
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.87
,,2024-03-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,46.1
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.8
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
,,2024-03-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
,,2024-03-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
,,2024-03-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
,,2024-03-01T18:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.53
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.32
,,2024-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.4
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.82
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.1
,,2024-03-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,47.3
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.8
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
,,2024-03-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
,,2024-03-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
,,2024-03-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
,,2024-03-01T18:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.07
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.57
,,2024-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.22
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.79
,,2024-03-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
,,2024-03-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-03-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
,,2024-03-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
,,2024-03-01T18:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
,,2024-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.11
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.61
,,2024-03-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
,,2024-03-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
,,2024-03-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
,,2024-03-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-03-01T18:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.44
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
,,2024-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.9
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
,,2024-03-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
,,2024-03-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
,,2024-03-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
,,2024-03-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-03-01T17:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.93
,,2024-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.36
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.92
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.08
,,2024-03-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,45.9
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.65
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
,,2024-03-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
,,2024-03-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
,,2024-03-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-03-01T17:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.34
,,2024-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.11
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.93
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.14
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.75
,,2024-03-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,54.9
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.3
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
,,2024-03-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
