Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
,,2024-03-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
,,2024-03-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-03-01T17:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
,,2024-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.06
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.84
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.21
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.47
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.43
,,2024-03-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,48.1
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
,,2024-03-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
,,2024-03-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
,,2024-03-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-03-01T17:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.01
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.63
,,2024-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.93
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.73
,,2024-03-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,49.4
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
,,2024-03-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
,,2024-03-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
,,2024-03-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
,,2024-03-01T17:10:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.32
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.94
,,2024-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.01
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.61
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.64
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.05
,,2024-03-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.1
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
,,2024-03-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
,,2024-03-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
,,2024-03-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-03-01T17:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.23
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.82
,,2024-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.45
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.62
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.1
,,2024-03-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,52.3
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,127.8
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
,,2024-03-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
,,2024-03-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
,,2024-03-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
,,2024-03-01T16:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.36
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.2
,,2024-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.34
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.76
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.44
,,2024-03-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.6
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
,,2024-03-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
,,2024-03-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
,,2024-03-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-03-01T16:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.35
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.9
,,2024-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.08
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.83
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.45
,,2024-03-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,41.7
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
,,2024-03-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
,,2024-03-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
,,2024-03-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-03-01T16:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.96
,,2024-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.67
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.07
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
,,2024-03-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.7
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.99
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
,,2024-03-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
,,2024-03-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
,,2024-03-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-03-01T16:20:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.94
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
,,2024-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.41
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.24
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.49
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
,,2024-03-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.1
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
,,2024-03-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
,,2024-03-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
,,2024-03-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-03-01T16:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.05
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
,,2024-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.12
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.59
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
,,2024-03-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
,,2024-03-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-03-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
,,2024-03-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-03-01T16:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.66
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
,,2024-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.74
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.41
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
,,2024-03-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
,,2024-03-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
,,2024-03-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
,,2024-03-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
,,2024-03-01T15:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
,,2024-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
,,2024-03-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
,,2024-03-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
,,2024-03-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
,,2024-03-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-03-01T15:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.72
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
,,2024-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
,,2024-03-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
,,2024-03-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
,,2024-03-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
,,2024-03-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-03-01T15:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
,,2024-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.89
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
,,2024-03-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
