Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
,,2024-03-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
,,2024-03-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
,,2024-03-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-03-01T15:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
,,2024-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.85
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
,,2024-03-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
,,2024-03-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
,,2024-03-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
,,2024-03-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-03-01T15:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.37
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
,,2024-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.77
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
,,2024-03-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
,,2024-03-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
,,2024-03-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
,,2024-03-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-03-01T15:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.82
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
,,2024-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.03
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
,,2024-03-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.58
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.01
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
,,2024-03-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
,,2024-03-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
,,2024-03-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-03-01T14:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.16
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
,,2024-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
,,2024-03-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.13
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
,,2024-03-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
,,2024-03-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
,,2024-03-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-03-01T14:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
,,2024-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.77
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.32
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
,,2024-03-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
,,2024-03-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
,,2024-03-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
,,2024-03-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,,2024-03-01T14:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
,,2024-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.43
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
,,2024-03-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
,,2024-03-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
,,2024-03-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
,,2024-03-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-03-01T14:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.53
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
,,2024-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
,,2024-03-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.03
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
,,2024-03-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
,,2024-03-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
,,2024-03-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
,,2024-03-01T14:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.08
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.15
,,2024-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.67
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
,,2024-03-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
,,2024-03-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
,,2024-03-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
,,2024-03-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-03-01T14:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.84
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.33
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
,,2024-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.51
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
,,2024-03-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
,,2024-03-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
,,2024-03-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
,,2024-03-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-03-01T13:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.46
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.84
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
,,2024-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.33
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
,,2024-03-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
,,2024-03-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
,,2024-03-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
,,2024-03-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-03-01T13:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.13
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.55
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.36
,,2024-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.31
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
,,2024-03-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.93
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
,,2024-03-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
,,2024-03-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
,,2024-03-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-03-01T13:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.21
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.47
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
,,2024-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.84
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.46
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
,,2024-03-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
,,2024-03-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
,,2024-03-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
,,2024-03-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-03-01T13:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.73
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
,,2024-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
