Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.29
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
,,2024-03-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.99
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.42
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
,,2024-03-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
,,2024-03-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
,,2024-03-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
,,2024-03-01T13:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.32
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
,,2024-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.39
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
,,2024-03-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.64
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
,,2024-03-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
,,2024-03-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
,,2024-03-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-03-01T13:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.71
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
,,2024-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.05
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.62
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
,,2024-03-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.83
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
,,2024-03-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
,,2024-03-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
,,2024-03-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-03-01T12:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.47
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.27
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
,,2024-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.1
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.08
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
,,2024-03-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.1
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
,,2024-03-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
,,2024-03-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
,,2024-03-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-03-01T12:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.43
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
,,2024-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.19
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.56
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
,,2024-03-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.77
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.35
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
,,2024-03-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
,,2024-03-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
,,2024-03-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-03-01T12:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.96
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.14
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
,,2024-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.56
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.78
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
,,2024-03-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
,,2024-03-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-03-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
,,2024-03-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,,2024-03-01T12:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
,,2024-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.6
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
,,2024-03-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.27
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
,,2024-03-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
,,2024-03-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
,,2024-03-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-03-01T12:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
,,2024-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.48
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.55
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.08
,,2024-03-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,52.7
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.9
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
,,2024-03-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
,,2024-03-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
,,2024-03-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-03-01T12:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.32
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.33
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
,,2024-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.66
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
,,2024-03-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.16
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
,,2024-03-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
,,2024-03-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
,,2024-03-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-03-01T11:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.94
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.47
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
,,2024-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
,,2024-03-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
,,2024-03-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
,,2024-03-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
,,2024-03-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
,,2024-03-01T11:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.8
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
,,2024-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.23
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.07
,,2024-03-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.13
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.05
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
,,2024-03-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
,,2024-03-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
,,2024-03-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,,2024-03-01T11:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
,,2024-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.14
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
,,2024-03-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.03
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
,,2024-03-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
,,2024-03-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
,,2024-03-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-03-01T11:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.13
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.04
,,2024-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.81
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
,,2024-03-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.54
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
,,2024-03-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
,,2024-03-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
,,2024-03-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
,,2024-03-01T11:10:00.000+00:00,transformer,,Temperature,C,22.1
