Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.48
,,2024-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.31
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
,,2024-03-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
,,2024-03-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
,,2024-03-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
,,2024-03-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,,2024-03-01T11:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.45
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
,,2024-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.8
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
,,2024-03-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.4
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
,,2024-03-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
,,2024-03-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
,,2024-03-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
,,2024-03-01T10:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.55
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
,,2024-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.62
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
,,2024-03-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
,,2024-03-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-03-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
,,2024-03-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
,,2024-03-01T10:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.01
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.12
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
,,2024-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.7
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.54
,,2024-03-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.44
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
,,2024-03-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
,,2024-03-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
,,2024-03-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
,,2024-03-01T10:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
,,2024-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
,,2024-03-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.77
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
,,2024-03-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
,,2024-03-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
,,2024-03-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-03-01T10:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
,,2024-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.81
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
,,2024-03-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.9
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.92
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
,,2024-03-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
,,2024-03-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
,,2024-03-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-03-01T10:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
,,2024-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.76
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
,,2024-03-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.92
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.33
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.43
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
,,2024-03-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
,,2024-03-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
,,2024-03-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,,2024-03-01T10:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.9
,,2024-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.59
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.79
,,2024-03-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.7
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.72
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.81
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
,,2024-03-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
,,2024-03-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
,,2024-03-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-03-01T09:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
,,2024-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.14
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
,,2024-03-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.01
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.99
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.81
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
,,2024-03-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
,,2024-03-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
,,2024-03-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-03-01T09:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.51
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
,,2024-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.8
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
,,2024-03-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.93
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.52
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.23
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
,,2024-03-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
,,2024-03-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
,,2024-03-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-03-01T09:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.21
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
,,2024-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.77
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
,,2024-03-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.08
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.4
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
,,2024-03-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
,,2024-03-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
,,2024-03-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
,,2024-03-01T09:20:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.02
,,2024-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
,,2024-03-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.23
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.72
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
,,2024-03-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
,,2024-03-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
,,2024-03-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-03-01T09:10:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
,,2024-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
,,2024-03-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.73
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.99
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
,,2024-03-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
,,2024-03-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
