Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
,,2024-03-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-03-01T09:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
,,2024-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.55
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
,,2024-03-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.28
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.99
,,2024-03-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
,,2024-03-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
,,2024-03-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-03-01T08:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.43
,,2024-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
,,2024-03-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.11
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
,,2024-03-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
,,2024-03-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
,,2024-03-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-03-01T08:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
,,2024-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.45
,,2024-03-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.74
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.65
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
,,2024-03-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
,,2024-03-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
,,2024-03-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-03-01T08:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
,,2024-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.44
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.12
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
,,2024-03-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.64
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
,,2024-03-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
,,2024-03-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
,,2024-03-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-03-01T08:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
,,2024-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
,,2024-03-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.17
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
,,2024-03-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
,,2024-03-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
,,2024-03-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-03-01T08:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.72
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
,,2024-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.69
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
,,2024-03-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.89
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
,,2024-03-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
,,2024-03-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
,,2024-03-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-03-01T08:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.52
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.17
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.22
,,2024-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
,,2024-03-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.1
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
,,2024-03-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
,,2024-03-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
,,2024-03-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,,2024-03-01T07:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.96
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
,,2024-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.98
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.77
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
,,2024-03-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.32
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.33
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.07
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
,,2024-03-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
,,2024-03-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
,,2024-03-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,,2024-03-01T07:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.26
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
,,2024-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
,,2024-03-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,39.1
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.89
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.64
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
,,2024-03-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,37.2
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
,,2024-03-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
,,2024-03-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
,,2024-03-01T07:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.73
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.76
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
,,2024-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.52
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
,,2024-03-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,46.2
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.58
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.85
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.22
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
,,2024-03-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
,,2024-03-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
,,2024-03-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-03-01T07:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.37
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
,,2024-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.15
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
,,2024-03-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,65.0
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.8
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.3
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.33
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
,,2024-03-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
,,2024-03-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,,2024-03-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-03-01T07:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.32
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
,,2024-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.39
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
,,2024-03-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.98
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.08
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
,,2024-03-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
,,2024-03-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
,,2024-03-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
,,2024-03-01T07:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.39
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.13
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
,,2024-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.47
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
,,2024-03-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.57
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.22
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.2
