Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
,,2024-03-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
,,2024-03-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
,,2024-03-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-03-01T06:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.35
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.37
,,2024-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.52
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.87
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
,,2024-03-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.76
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.86
,,2024-03-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
,,2024-03-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
,,2024-03-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-03-01T06:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.83
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
,,2024-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.62
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
,,2024-03-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
,,2024-03-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
,,2024-03-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
,,2024-03-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-03-01T06:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.3
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
,,2024-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.82
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.58
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
,,2024-03-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.39
,,2024-03-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-03-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
,,2024-03-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
,,2024-03-01T06:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.05
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
,,2024-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.47
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
,,2024-03-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
,,2024-03-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
,,2024-03-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
,,2024-03-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-03-01T06:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
,,2024-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.58
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
,,2024-03-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
,,2024-03-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
,,2024-03-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
,,2024-03-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-03-01T06:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
,,2024-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.02
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
,,2024-03-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
,,2024-03-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
,,2024-03-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
,,2024-03-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-03-01T05:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
,,2024-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.92
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
,,2024-03-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
,,2024-03-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
,,2024-03-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
,,2024-03-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,,2024-03-01T05:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
,,2024-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
,,2024-03-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
,,2024-03-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
,,2024-03-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
,,2024-03-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
,,2024-03-01T05:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
,,2024-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
,,2024-03-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
,,2024-03-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
,,2024-03-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
,,2024-03-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-03-01T05:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
,,2024-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.07
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
,,2024-03-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
,,2024-03-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
,,2024-03-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
,,2024-03-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
,,2024-03-01T05:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
,,2024-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.04
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
,,2024-03-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
,,2024-03-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
,,2024-03-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
,,2024-03-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
,,2024-03-01T05:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
,,2024-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
,,2024-03-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
,,2024-03-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
,,2024-03-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
,,2024-03-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-03-01T04:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
,,2024-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
