Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
,,2024-03-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
,,2024-03-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
,,2024-03-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
,,2024-03-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
,,2024-03-01T04:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
,,2024-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,,2024-03-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
,,2024-03-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
,,2024-03-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
,,2024-03-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-03-01T04:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
,,2024-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.55
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
,,2024-03-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
,,2024-03-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
,,2024-03-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
,,2024-03-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-03-01T04:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
,,2024-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
,,2024-03-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
,,2024-03-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
,,2024-03-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
,,2024-03-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
,,2024-03-01T04:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
,,2024-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
,,2024-03-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
,,2024-03-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
,,2024-03-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
,,2024-03-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,,2024-03-01T04:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
,,2024-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
,,2024-03-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
,,2024-03-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
,,2024-03-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
,,2024-03-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-03-01T03:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
,,2024-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
,,2024-03-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
,,2024-03-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
,,2024-03-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
,,2024-03-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-03-01T03:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
,,2024-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
,,2024-03-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
,,2024-03-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
,,2024-03-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
,,2024-03-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-03-01T03:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
,,2024-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
,,2024-03-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
,,2024-03-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
,,2024-03-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
,,2024-03-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-03-01T03:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
,,2024-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
,,2024-03-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
,,2024-03-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
,,2024-03-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
,,2024-03-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,,2024-03-01T03:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
,,2024-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
,,2024-03-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
,,2024-03-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
,,2024-03-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
,,2024-03-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,,2024-03-01T03:00:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
,,2024-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.21
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
,,2024-03-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
,,2024-03-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
,,2024-03-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
,,2024-03-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-03-01T02:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.01
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
,,2024-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
,,2024-03-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
,,2024-03-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
,,2024-03-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
,,2024-03-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-03-01T02:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
