Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
,,2024-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
,,2024-03-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
,,2024-03-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
,,2024-03-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
,,2024-03-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
,,2024-03-01T02:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
,,2024-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
,,2024-03-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
,,2024-03-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
,,2024-03-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
,,2024-03-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-03-01T02:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
,,2024-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
,,2024-03-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
,,2024-03-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
,,2024-03-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
,,2024-03-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
,,2024-03-01T02:10:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
,,2024-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
,,2024-03-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
,,2024-03-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
,,2024-03-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
,,2024-03-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-03-01T02:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.42
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
,,2024-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
,,2024-03-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
,,2024-03-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
,,2024-03-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
,,2024-03-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-03-01T01:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
,,2024-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
,,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
,,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
,,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
,,2024-03-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
,,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
,,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
,,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
,,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
,,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
,,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
,,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
,,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
,,2024-03-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
,,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
,,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
,,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
,,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
,,2024-03-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
,,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
,,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
,,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
,,2024-03-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
,,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
,,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
,,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-03-01T01:40:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
,,2024-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
,,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
,,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
,,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
,,2024-03-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
,,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
,,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
,,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
,,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
,,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
,,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
,,2024-03-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
,,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
,,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
,,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
,,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-03-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
,,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
,,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
,,2024-03-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
,,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,,2024-03-01T01:30:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
,,2024-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
,,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
,,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
,,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
,,2024-03-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
,,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
,,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
,,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
,,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
,,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
,,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
,,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
,,2024-03-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
,,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
,,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
,,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
,,2024-03-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
,,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
,,2024-03-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
,,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
,,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,,2024-03-01T01:20:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.8
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
,,2024-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
,,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
,,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
,,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
,,2024-03-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
,,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
,,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
,,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
,,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
,,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
,,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
,,2024-03-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
,,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
,,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
,,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
,,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
,,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
,,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
,,2024-03-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
,,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
,,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
,,2024-03-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
,,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
,,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,,2024-03-01T01:10:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.24
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
,,2024-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
,,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
,,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
,,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
,,2024-03-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
,,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
,,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
,,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
,,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
,,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
,,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
,,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
,,2024-03-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
,,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
,,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
,,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
,,2024-03-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
,,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
,,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
,,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
,,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
,,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
,,2024-03-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
,,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
,,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-03-01T01:00:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.06
,,2024-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
,,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
,,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
,,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
,,2024-03-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
,,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
,,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
,,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
,,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
,,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
,,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
,,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
,,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
,,2024-03-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
,,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
,,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
,,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
,,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
,,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
,,2024-03-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
,,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
,,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
,,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
,,2024-03-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
,,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,,2024-03-01T00:50:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
,,2024-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
,,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
,,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
,,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
,,2024-03-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
,,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
,,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
,,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
,,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
,,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
,,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
,,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
,,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
,,2024-03-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
,,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
,,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
,,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
,,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
,,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
,,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
,,2024-03-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
,,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
,,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
,,2024-03-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-03-01T00:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
,,2024-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
,,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
,,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
,,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
,,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
,,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.59
,,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
,,2024-03-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
,,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
,,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
,,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
,,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
,,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
,,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
,,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
,,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
,,2024-03-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
,,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
,,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
,,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
,,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
,,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
,,2024-03-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
,,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
,,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
,,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
,,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
