Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
,,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-03-01T00:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
,,2024-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
,,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
,,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
,,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
,,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
,,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
,,2024-03-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
,,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
,,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
,,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
,,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
,,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
,,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
,,2024-03-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
,,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
,,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
,,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
,,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
,,2024-03-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
,,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
,,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
,,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
,,2024-03-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
,,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-03-01T00:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
,,2024-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
,,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
,,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
,,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
,,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
,,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
,,2024-03-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
,,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
,,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
,,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
,,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
,,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
,,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
,,2024-03-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
,,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
,,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
,,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
,,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
,,2024-03-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
,,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
,,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
,,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
,,2024-03-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
,,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-03-01T00:10:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
,,2024-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.46
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
,,2024-03-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
,,2024-03-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
,,2024-03-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
,,2024-03-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-03-01T00:00:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.15
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
,,2024-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
,,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
,,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
,,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
,,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
,,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
,,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
,,2024-03-09T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
,,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
,,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
,,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
,,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
,,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
,,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
,,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
,,2024-03-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
,,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
,,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
,,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
,,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
,,2024-03-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
,,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
,,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
,,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
,,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
,,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
,,2024-03-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
,,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-03-09T23:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
,,2024-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
,,2024-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
,,2024-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
,,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
,,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
,,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
,,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
,,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
,,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
,,2024-03-09T23:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
,,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
,,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
,,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
,,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
,,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
,,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
,,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
,,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
,,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
,,2024-03-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
,,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
,,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
,,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
,,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
,,2024-03-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
,,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
,,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
,,2024-03-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
,,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-03-09T23:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
,,2024-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
,,2024-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
,,2024-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
,,2024-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
,,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
,,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
,,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
,,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
,,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
,,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
,,2024-03-09T23:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
,,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
,,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
,,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
,,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
,,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
,,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
,,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
,,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
,,2024-03-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
,,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
,,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
,,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
,,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,,2024-03-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
,,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
,,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
,,2024-03-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
,,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
,,2024-03-09T23:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
,,2024-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
,,2024-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
,,2024-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
,,2024-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
,,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
,,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
,,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
,,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
,,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
,,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
,,2024-03-09T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
,,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
,,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
,,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
,,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
,,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
,,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
,,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
,,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
,,2024-03-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
,,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
,,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
,,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
,,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
,,2024-03-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
,,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
,,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
,,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
,,2024-03-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
,,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-03-09T23:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
,,2024-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
,,2024-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
,,2024-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
,,2024-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
,,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
,,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
,,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
,,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
,,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
,,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
,,2024-03-09T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
,,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
,,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
,,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
,,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
,,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
,,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
,,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
,,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
,,2024-03-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
,,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
,,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
,,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
,,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
,,2024-03-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
,,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
,,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
,,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
,,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
,,2024-03-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-03-09T23:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
,,2024-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
,,2024-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
,,2024-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
,,2024-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
,,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
,,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.64
,,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
,,2024-03-09T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
,,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
,,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
,,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
,,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
,,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
,,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
,,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
,,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
,,2024-03-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
,,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
,,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
,,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
,,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
,,2024-03-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
,,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
,,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
,,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
,,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
,,2024-03-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-03-09T23:00:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
,,2024-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
,,2024-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
,,2024-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
,,2024-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
,,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
,,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
,,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
,,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
,,2024-03-09T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
,,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
,,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
,,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
,,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
,,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
,,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
,,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
,,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
,,2024-03-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
,,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
,,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
,,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
,,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
,,2024-03-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
,,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
,,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
,,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
,,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
,,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
,,2024-03-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
,,2024-03-09T22:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
,,2024-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
,,2024-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
,,2024-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
,,2024-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
,,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
,,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
,,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
,,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
,,2024-03-09T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
,,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
,,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
,,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
,,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
,,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
,,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
,,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
,,2024-03-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
,,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
,,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
,,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
,,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
,,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
,,2024-03-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
,,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
,,2024-03-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
,,2024-03-09T22:40:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
,,2024-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
,,2024-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
,,2024-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
,,2024-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
,,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
,,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
,,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
,,2024-03-09T22:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
,,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
,,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
,,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
,,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
,,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
,,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
,,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
,,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
,,2024-03-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
,,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
,,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
,,2024-03-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
,,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
,,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
,,2024-03-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-03-09T22:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
,,2024-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
,,2024-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
,,2024-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
,,2024-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
,,2024-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
,,2024-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
,,2024-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
,,2024-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
,,2024-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
,,2024-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
,,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
,,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
,,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
,,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
,,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
,,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
,,2024-03-09T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
,,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
,,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
,,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
,,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
,,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
,,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
,,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
,,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
,,2024-03-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
,,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
,,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
,,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
,,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
