Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
,,2024-03-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
,,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
,,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
,,2024-03-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
,,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
,,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-03-09T22:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
,,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
,,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
,,2024-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
,,2024-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
,,2024-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
,,2024-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
,,2024-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
,,2024-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
,,2024-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
,,2024-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
,,2024-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
,,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
,,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
,,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
,,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
,,2024-03-09T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
,,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
,,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
,,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
,,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
,,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
,,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
,,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
,,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
,,2024-03-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
,,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
,,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
,,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
,,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
,,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
,,2024-03-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
,,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
,,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
,,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
,,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
,,2024-03-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-03-09T22:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
,,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
,,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,,2024-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
,,2024-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
,,2024-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
,,2024-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
,,2024-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
,,2024-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
,,2024-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
,,2024-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
,,2024-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
,,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
,,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.05
,,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
,,2024-03-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
,,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
,,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
,,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
,,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
,,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
,,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
,,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
,,2024-03-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
,,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
,,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
,,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
,,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
,,2024-03-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
,,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
,,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
,,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
,,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
,,2024-03-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
,,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-03-09T22:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
,,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
,,2024-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
,,2024-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
,,2024-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
,,2024-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
,,2024-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
,,2024-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
,,2024-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
,,2024-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
,,2024-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
,,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
,,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
,,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
,,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
,,2024-03-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
,,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
,,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
,,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
,,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
,,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
,,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
,,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
,,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
,,2024-03-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
,,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
,,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
,,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
,,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
,,2024-03-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
,,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
,,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
,,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
,,2024-03-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-03-09T21:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2024-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
,,2024-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
,,2024-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
,,2024-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
,,2024-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
,,2024-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
,,2024-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
,,2024-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
,,2024-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
,,2024-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
,,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
,,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
,,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
,,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
,,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
,,2024-03-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
,,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
,,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
,,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
,,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
,,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
,,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
,,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
,,2024-03-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
,,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
,,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
,,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
,,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
,,2024-03-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
,,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
,,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
,,2024-03-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-03-09T21:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
,,2024-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
,,2024-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
,,2024-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
,,2024-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
,,2024-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
,,2024-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
,,2024-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
,,2024-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
,,2024-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
,,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
,,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
,,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
,,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
,,2024-03-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
,,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
,,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
,,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
,,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
,,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
,,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
,,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
,,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
,,2024-03-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
,,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
,,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
,,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
,,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
,,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
,,2024-03-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
,,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
,,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
,,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
,,2024-03-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
,,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-03-09T21:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
,,2024-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
,,2024-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
,,2024-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
,,2024-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
,,2024-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
,,2024-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
,,2024-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
,,2024-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
,,2024-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
,,2024-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
,,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
,,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
,,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
,,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
,,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
,,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
,,2024-03-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
,,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
,,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
,,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
,,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
,,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
,,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
,,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
,,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
,,2024-03-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
,,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
,,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
,,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
,,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
,,2024-03-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
,,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
,,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
,,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
,,2024-03-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
,,2024-03-09T21:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2024-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
,,2024-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
,,2024-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
,,2024-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
,,2024-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
,,2024-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
,,2024-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
,,2024-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
,,2024-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
,,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
,,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
,,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
,,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
,,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.12
,,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
,,2024-03-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
,,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
,,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
,,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
,,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
,,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
,,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
,,2024-03-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
,,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
,,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
,,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
,,2024-03-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
,,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
,,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
,,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
,,2024-03-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
,,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
,,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
,,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
,,2024-03-09T21:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,,2024-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
,,2024-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
,,2024-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
,,2024-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
,,2024-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
,,2024-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.56
,,2024-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
,,2024-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
,,2024-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
,,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
,,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
,,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
,,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.9
,,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
,,2024-03-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
,,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
,,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
,,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
,,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
,,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
,,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
,,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
,,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
,,2024-03-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
,,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
,,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
,,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
,,2024-03-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
,,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
,,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
,,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
,,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
,,2024-03-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
,,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,,2024-03-09T21:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
,,2024-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
,,2024-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
,,2024-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
,,2024-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
,,2024-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
,,2024-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
,,2024-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
,,2024-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
,,2024-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
,,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
,,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
,,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
,,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.89
,,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.21
,,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.18
,,2024-03-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
,,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
,,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
,,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
,,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
,,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
,,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
,,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
,,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
,,2024-03-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
,,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
,,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
,,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
,,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
,,2024-03-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
,,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
,,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
,,2024-03-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
,,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-03-09T20:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.1
,,2024-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
,,2024-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
,,2024-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
,,2024-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
,,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
,,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.43
,,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
,,2024-03-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
,,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
,,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
,,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
,,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
,,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
,,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
,,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
,,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
,,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
,,2024-03-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
,,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
,,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
,,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
,,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
,,2024-03-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
,,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
,,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
,,2024-03-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
,,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
,,2024-03-09T20:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
,,2024-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
,,2024-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
,,2024-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
,,2024-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
,,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
,,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
,,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.03
,,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.4
,,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
,,2024-03-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
,,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
,,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
,,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
,,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
,,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
,,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
,,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
,,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
,,2024-03-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
,,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
,,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
,,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
,,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
,,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
,,2024-03-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
,,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
,,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
,,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
,,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
,,2024-03-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
,,2024-03-09T20:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.01
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
,,2024-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
,,2024-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
,,2024-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
,,2024-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
,,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
,,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
,,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
,,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.07
,,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
,,2024-03-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
,,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
,,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
,,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
,,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
,,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
,,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
,,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
,,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
,,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
,,2024-03-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
,,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
,,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
,,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
,,2024-03-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
,,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
,,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
,,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
,,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
,,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
,,2024-03-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
,,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-03-09T20:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.93
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
,,2024-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
,,2024-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
,,2024-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
,,2024-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
,,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
,,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
,,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.81
,,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
,,2024-03-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
,,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
,,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
,,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
,,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
,,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
