Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
,,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
,,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.83
,,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
,,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.96
,,2024-03-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
,,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
,,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
,,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
,,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
,,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
,,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
,,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
,,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
,,2024-03-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
,,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
,,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
,,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
,,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
,,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
,,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
,,2024-03-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
,,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
,,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
,,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
,,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
,,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
,,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
,,2024-03-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
,,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-03-09T18:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.11
,,2024-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
,,2024-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
,,2024-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
,,2024-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
,,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
,,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
,,2024-03-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
,,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
,,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
,,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
,,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
,,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
,,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
,,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
,,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
,,2024-03-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
,,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
,,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
,,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
,,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
,,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
,,2024-03-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
,,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
,,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
,,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
,,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
,,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
,,2024-03-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
,,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
,,2024-03-09T17:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
,,2024-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
,,2024-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
,,2024-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
,,2024-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
,,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
,,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
,,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
,,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
,,2024-03-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
,,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
,,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
,,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
,,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
,,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
,,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
,,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
,,2024-03-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
,,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
,,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
,,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
,,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
,,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
,,2024-03-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
,,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
,,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
,,2024-03-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
,,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-03-09T17:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.21
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
,,2024-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
,,2024-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
,,2024-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
,,2024-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
,,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
,,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
,,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
,,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
,,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
,,2024-03-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
,,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
,,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
,,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
,,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
,,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
,,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
,,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
,,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
,,2024-03-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
,,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
,,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
,,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
,,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
,,2024-03-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
,,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
,,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
,,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
,,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
,,2024-03-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
,,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-03-09T17:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.47
,,2024-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
,,2024-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
,,2024-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
,,2024-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
,,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
,,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
,,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
,,2024-03-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
,,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
,,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
,,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
,,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
,,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
,,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
,,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
,,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
,,2024-03-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
,,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
,,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
,,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
,,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
,,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
,,2024-03-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
,,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
,,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
,,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
,,2024-03-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
,,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-03-09T17:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
,,2024-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
,,2024-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
,,2024-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
,,2024-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
,,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
,,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
,,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
,,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
,,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
,,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
,,2024-03-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
,,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
,,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
,,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
,,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
,,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
,,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
,,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
,,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
,,2024-03-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
,,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
,,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
,,2024-03-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
,,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
,,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
,,2024-03-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
,,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-03-09T17:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
,,2024-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
,,2024-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
,,2024-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
,,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
,,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
,,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.26
,,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
,,2024-03-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
,,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
,,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
,,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
,,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
,,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
,,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
,,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
,,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
,,2024-03-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
,,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
,,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
,,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
,,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
,,2024-03-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
,,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
,,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
,,2024-03-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
,,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-03-09T17:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
,,2024-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
,,2024-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
,,2024-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
,,2024-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
,,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
,,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
,,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.9
,,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
,,2024-03-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,42.4
,,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
,,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
,,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
,,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
,,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
,,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
,,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
,,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
,,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
,,2024-03-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
,,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
,,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
,,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
,,2024-03-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
,,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
,,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
,,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
,,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
,,2024-03-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
,,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-03-09T16:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
,,2024-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
,,2024-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
,,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
,,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
,,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
,,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.29
,,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.68
,,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.73
,,2024-03-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
,,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
,,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
,,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
,,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
,,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
,,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
,,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
,,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
,,2024-03-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
,,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
,,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
,,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
,,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
,,2024-03-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
,,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
,,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
,,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
,,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
,,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
,,2024-03-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
,,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
,,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-03-09T16:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
,,2024-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
,,2024-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
,,2024-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
,,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
,,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
,,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.76
,,2024-03-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
,,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
,,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
,,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
,,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
,,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
,,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
,,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
,,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
,,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
,,2024-03-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
,,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
,,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
,,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
,,2024-03-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
,,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
,,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
,,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
,,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
,,2024-03-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
,,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
,,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,,2024-03-09T16:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
,,2024-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
,,2024-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
,,2024-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
,,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
,,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
,,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
,,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
,,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.88
,,2024-03-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,44.9
,,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
,,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
,,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
,,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
,,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
,,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
,,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
,,2024-03-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
,,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
,,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
,,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
,,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
,,2024-03-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
,,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
,,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
,,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
,,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
,,2024-03-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
,,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-03-09T16:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
,,2024-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
,,2024-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
,,2024-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
,,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
,,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
,,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
,,2024-03-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
,,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
,,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
,,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
,,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
,,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
,,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
,,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
,,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
,,2024-03-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
,,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
,,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
,,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
,,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
,,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
,,2024-03-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
,,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
,,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
,,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
,,2024-03-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
,,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
,,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
,,2024-03-09T16:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
,,2024-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
,,2024-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
,,2024-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
,,2024-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
,,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
,,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.69
,,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
,,2024-03-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
,,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
,,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
,,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
,,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
,,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
,,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
,,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
,,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
,,2024-03-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
,,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
,,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
,,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
,,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
,,2024-03-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
,,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
,,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
,,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
,,2024-03-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
,,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-03-09T16:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
