Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
,,2024-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
,,2024-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
,,2024-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
,,2024-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
,,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
,,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
,,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
,,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.83
,,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
,,2024-03-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,45.2
,,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
,,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
,,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
,,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
,,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
,,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
,,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
,,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
,,2024-03-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
,,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
,,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
,,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
,,2024-03-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
,,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
,,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
,,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
,,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
,,2024-03-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-03-09T15:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.58
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
,,2024-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
,,2024-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
,,2024-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
,,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
,,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
,,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
,,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
,,2024-03-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
,,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
,,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
,,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
,,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
,,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
,,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
,,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
,,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
,,2024-03-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
,,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
,,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
,,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
,,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
,,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
,,2024-03-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
,,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
,,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
,,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
,,2024-03-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-03-09T15:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
,,2024-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
,,2024-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
,,2024-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
,,2024-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
,,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
,,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
,,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.83
,,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.22
,,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
,,2024-03-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
,,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
,,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
,,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
,,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
,,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
,,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
,,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
,,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
,,2024-03-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
,,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
,,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
,,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
,,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
,,2024-03-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
,,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
,,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
,,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
,,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
,,2024-03-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
,,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-03-09T15:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
,,2024-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
,,2024-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
,,2024-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
,,2024-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
,,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
,,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.71
,,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
,,2024-03-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
,,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
,,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
,,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
,,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
,,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
,,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
,,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
,,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
,,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,,2024-03-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
,,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
,,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
,,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
,,2024-03-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
,,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
,,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
,,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
,,2024-03-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
,,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-03-09T15:20:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.17
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
,,2024-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2024-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
,,2024-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
,,2024-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
,,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
,,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
,,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
,,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
,,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
,,2024-03-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
,,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
,,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
,,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
,,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
,,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
,,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
,,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
,,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
,,2024-03-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
,,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
,,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
,,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
,,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
,,2024-03-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
,,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
,,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
,,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
,,2024-03-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-03-09T15:10:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
,,2024-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
,,2024-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
,,2024-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
,,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
,,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
,,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
,,2024-03-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
,,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
,,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
,,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
,,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
,,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
,,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
,,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
,,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
,,2024-03-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
,,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
,,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
,,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
,,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
,,2024-03-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
,,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
,,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
,,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
,,2024-03-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
,,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-03-09T15:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
,,2024-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
,,2024-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
,,2024-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
,,2024-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
,,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
,,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
,,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
,,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
,,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.05
,,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
,,2024-03-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,47.8
,,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
,,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
,,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
,,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
,,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
,,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
,,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
,,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
,,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
,,2024-03-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
,,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
,,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
,,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
,,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
,,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
,,2024-03-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
,,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
,,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
,,2024-03-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
,,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-03-09T14:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
,,2024-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
,,2024-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
,,2024-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
,,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
,,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.16
,,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
,,2024-03-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
,,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
,,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
,,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
,,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
,,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
,,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
,,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
,,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
,,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
,,2024-03-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
,,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
,,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
,,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
,,2024-03-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
,,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
,,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
,,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
,,2024-03-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
,,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-03-09T14:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
,,2024-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
,,2024-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
,,2024-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
,,2024-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
,,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
,,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
,,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
,,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.3
,,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
,,2024-03-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
,,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
,,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
,,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
,,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
,,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
,,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
,,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
,,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
,,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
,,2024-03-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
,,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
,,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
,,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
,,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
,,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
,,2024-03-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
,,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
,,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
,,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
,,2024-03-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
,,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
,,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-03-09T14:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
,,2024-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
,,2024-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
,,2024-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
,,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
,,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
,,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.64
,,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
,,2024-03-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
,,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
,,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
,,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
,,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
,,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
,,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
,,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
,,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
,,2024-03-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
,,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
,,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
,,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
,,2024-03-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
,,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
,,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
,,2024-03-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
,,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
,,2024-03-09T14:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
,,2024-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
,,2024-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
,,2024-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
,,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
,,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.62
,,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
,,2024-03-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
,,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
,,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
,,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
,,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
,,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
,,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
,,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
,,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
,,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
,,2024-03-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
,,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
,,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
,,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
,,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
,,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
,,2024-03-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
,,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
,,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
,,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
,,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
,,2024-03-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
,,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,,2024-03-09T14:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
,,2024-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
,,2024-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
,,2024-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
,,2024-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
,,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
,,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
,,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
,,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
,,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
,,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
,,2024-03-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
,,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
,,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
,,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
,,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
,,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
,,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
,,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
,,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
,,2024-03-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
,,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
,,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
,,2024-03-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
,,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
,,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
,,2024-03-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
,,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-03-09T14:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
,,2024-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
,,2024-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
,,2024-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
,,2024-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
,,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
,,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
,,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
,,2024-03-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
,,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
,,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
,,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
,,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
,,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
,,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
,,2024-03-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
,,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
,,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
,,2024-03-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
,,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
