Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
,,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
,,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
,,2024-03-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
,,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
,,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,,2024-03-09T13:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
,,2024-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
,,2024-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
,,2024-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
,,2024-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
,,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
,,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
,,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
,,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
,,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
,,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
,,2024-03-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
,,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
,,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
,,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
,,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
,,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
,,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
,,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
,,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
,,2024-03-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
,,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
,,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
,,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
,,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
,,2024-03-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
,,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
,,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
,,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
,,2024-03-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
,,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-03-09T13:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
,,2024-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
,,2024-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
,,2024-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
,,2024-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
,,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
,,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
,,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
,,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
,,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
,,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
,,2024-03-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
,,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
,,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
,,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
,,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
,,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
,,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
,,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
,,2024-03-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
,,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
,,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
,,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
,,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
,,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
,,2024-03-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
,,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
,,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
,,2024-03-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
,,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-03-09T13:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
,,2024-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
,,2024-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
,,2024-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
,,2024-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
,,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
,,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
,,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.63
,,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
,,2024-03-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
,,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
,,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
,,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
,,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
,,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
,,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
,,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
,,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
,,2024-03-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
,,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
,,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
,,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
,,2024-03-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
,,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
,,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
,,2024-03-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-03-09T13:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
,,2024-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
,,2024-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
,,2024-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
,,2024-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
,,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
,,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
,,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
,,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.66
,,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
,,2024-03-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
,,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
,,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
,,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
,,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
,,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
,,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
,,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
,,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
,,2024-03-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
,,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
,,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
,,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
,,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
,,2024-03-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
,,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
,,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
,,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
,,2024-03-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-03-09T13:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
,,2024-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
,,2024-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
,,2024-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
,,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
,,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
,,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
,,2024-03-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
,,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
,,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
,,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
,,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
,,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
,,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
,,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
,,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
,,2024-03-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
,,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
,,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
,,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
,,2024-03-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
,,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
,,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
,,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
,,2024-03-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
,,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
,,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
,,2024-03-09T13:00:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
,,2024-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
,,2024-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
,,2024-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
,,2024-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
,,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
,,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
,,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
,,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
,,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
,,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
,,2024-03-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
,,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
,,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
,,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
,,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
,,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
,,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
,,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
,,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
,,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
,,2024-03-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
,,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
,,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
,,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
,,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
,,2024-03-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
,,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
,,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
,,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
,,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
,,2024-03-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
,,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
,,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-03-09T12:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
,,2024-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
,,2024-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
,,2024-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
,,2024-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
,,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
,,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
,,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.19
,,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.4
,,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
,,2024-03-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,60.6
,,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
,,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.0
,,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
,,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
,,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
,,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
,,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
,,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
,,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
,,2024-03-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
,,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
,,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
,,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
,,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
,,2024-03-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
,,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
,,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
,,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
,,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
,,2024-03-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
,,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-03-09T12:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.64
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
,,2024-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
,,2024-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
,,2024-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
,,2024-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
,,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
,,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.67
,,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
,,2024-03-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,57.8
,,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
,,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.1
,,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
,,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
,,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
,,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
,,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
,,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
,,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
,,2024-03-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
,,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
,,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
,,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
,,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
,,2024-03-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
,,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
,,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
,,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
,,2024-03-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
,,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
,,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
,,2024-03-09T12:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.31
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
,,2024-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
,,2024-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
,,2024-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
,,2024-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
,,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
,,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
,,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
,,2024-03-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
,,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
,,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
,,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
,,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
,,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
,,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
,,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
,,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
,,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
,,2024-03-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
,,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
,,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
,,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
,,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
,,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-03-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
,,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
,,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
,,2024-03-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
,,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-03-09T12:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
,,2024-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
,,2024-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
,,2024-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
,,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
,,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
,,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
,,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
,,2024-03-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
,,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
,,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
,,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
,,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
,,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
,,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
,,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
,,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
,,2024-03-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
,,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
,,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
,,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
,,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
,,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
,,2024-03-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
,,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
,,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
,,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
,,2024-03-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
,,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-03-09T12:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
,,2024-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
,,2024-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
,,2024-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
,,2024-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
,,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
,,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
,,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
,,2024-03-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
,,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
,,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
,,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
,,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
,,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
,,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
,,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
,,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
,,2024-03-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
,,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
,,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
,,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
,,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
,,2024-03-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
,,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
,,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
,,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
,,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
,,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
,,2024-03-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
,,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-03-09T12:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
,,2024-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
,,2024-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
,,2024-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
,,2024-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
,,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
,,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
,,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.29
,,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
,,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
,,2024-03-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
,,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
,,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
,,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
,,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
,,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
,,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
,,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
,,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
,,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
,,2024-03-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
,,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
,,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
,,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
,,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
,,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
,,2024-03-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
,,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
,,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
,,2024-03-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,,2024-03-09T11:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
,,2024-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
,,2024-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
,,2024-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
,,2024-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
,,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
,,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
,,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.42
,,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
,,2024-03-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
,,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
,,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
,,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
,,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
,,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
,,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
,,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
,,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
,,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
,,2024-03-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
,,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
