Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
,,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
,,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
,,2024-03-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
,,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
,,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
,,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,,2024-03-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-03-09T11:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
,,2024-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
,,2024-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
,,2024-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
,,2024-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
,,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
,,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
,,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.79
,,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
,,2024-03-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
,,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
,,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
,,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
,,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
,,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
,,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
,,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
,,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
,,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
,,2024-03-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
,,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
,,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
,,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
,,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
,,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
,,2024-03-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
,,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
,,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
,,2024-03-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
,,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
,,2024-03-09T11:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
,,2024-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
,,2024-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
,,2024-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
,,2024-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
,,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
,,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
,,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
,,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
,,2024-03-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
,,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
,,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
,,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
,,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
,,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
,,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
,,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
,,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
,,2024-03-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
,,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
,,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
,,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
,,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-03-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
,,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
,,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
,,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
,,2024-03-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
,,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
,,2024-03-09T11:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
,,2024-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
,,2024-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
,,2024-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
,,2024-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
,,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
,,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.83
,,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
,,2024-03-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
,,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
,,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
,,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
,,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
,,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
,,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
,,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
,,2024-03-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
,,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
,,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
,,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
,,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
,,2024-03-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
,,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
,,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
,,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
,,2024-03-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
,,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-03-09T11:10:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
,,2024-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
,,2024-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
,,2024-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
,,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
,,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
,,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.6
,,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.92
,,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
,,2024-03-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
,,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
,,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
,,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
,,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
,,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
,,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
,,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
,,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
,,2024-03-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
,,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
,,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
,,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
,,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
,,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
,,2024-03-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
,,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
,,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
,,2024-03-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
,,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
,,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-03-09T11:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
,,2024-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
,,2024-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
,,2024-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
,,2024-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
,,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
,,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
,,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
,,2024-03-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
,,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
,,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
,,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
,,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
,,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
,,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
,,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
,,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
,,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
,,2024-03-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
,,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
,,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
,,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
,,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
,,2024-03-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
,,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
,,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
,,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
,,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
,,2024-03-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
,,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-03-09T10:50:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
,,2024-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
,,2024-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
,,2024-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
,,2024-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
,,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
,,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
,,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
,,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
,,2024-03-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
,,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
,,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
,,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
,,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
,,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
,,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
,,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
,,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
,,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
,,2024-03-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
,,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
,,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
,,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
,,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
,,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
,,2024-03-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
,,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
,,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
,,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
,,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
,,2024-03-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
,,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
,,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
,,2024-03-09T10:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
,,2024-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
,,2024-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
,,2024-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
,,2024-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
,,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
,,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
,,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
,,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
,,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
,,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
,,2024-03-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
,,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
,,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
,,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
,,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
,,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
,,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
,,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
,,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
,,2024-03-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
,,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
,,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
,,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
,,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
,,2024-03-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
,,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
,,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
,,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
,,2024-03-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
,,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
,,2024-03-09T10:30:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
,,2024-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
,,2024-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
,,2024-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
,,2024-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
,,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
,,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
,,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
,,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
,,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
,,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
,,2024-03-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
,,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
,,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
,,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
,,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
,,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
,,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
,,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
,,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
,,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
,,2024-03-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
,,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
,,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
,,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
,,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
,,2024-03-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
,,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
,,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
,,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
,,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
,,2024-03-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
,,2024-03-09T10:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
,,2024-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
,,2024-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
,,2024-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
,,2024-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
,,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
,,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
,,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
,,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
,,2024-03-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
,,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
,,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
,,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
,,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
,,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
,,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
,,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
,,2024-03-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
,,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
,,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
,,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
,,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
,,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
,,2024-03-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
,,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
,,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
,,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-03-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
,,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
,,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-03-09T10:10:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
,,2024-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
,,2024-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
,,2024-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
,,2024-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
,,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
,,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
,,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
,,2024-03-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
,,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
,,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
,,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
,,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
,,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
,,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
,,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
,,2024-03-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
,,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
,,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
,,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
,,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
,,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
,,2024-03-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
,,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
,,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
,,2024-03-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
,,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-03-09T10:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
,,2024-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
,,2024-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
,,2024-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
,,2024-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
,,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
,,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
,,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
,,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
,,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.56
,,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
,,2024-03-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
,,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
,,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
,,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
,,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
,,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
,,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
,,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
,,2024-03-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
,,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
,,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
,,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
,,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
,,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
,,2024-03-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
,,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
,,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
,,2024-03-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
,,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
,,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
,,2024-03-09T09:50:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
,,2024-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
,,2024-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
,,2024-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
,,2024-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
,,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
,,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
,,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
,,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
,,2024-03-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
,,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
,,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
,,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
,,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
,,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
,,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
,,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
,,2024-03-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
,,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
,,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
,,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
,,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
,,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
,,2024-03-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
,,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
,,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
,,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
,,2024-03-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
,,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-03-09T09:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
,,2024-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
,,2024-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
,,2024-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
,,2024-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
,,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
,,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
,,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
,,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
,,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
,,2024-03-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
,,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
