Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
,,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
,,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
,,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
,,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
,,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
,,2024-03-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
,,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
,,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
,,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
,,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
,,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
,,2024-03-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
,,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
,,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
,,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
,,2024-03-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
,,2024-03-09T09:30:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
,,2024-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
,,2024-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
,,2024-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
,,2024-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
,,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
,,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
,,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
,,2024-03-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
,,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
,,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
,,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
,,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.58
,,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
,,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
,,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
,,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
,,2024-03-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
,,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
,,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
,,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
,,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
,,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
,,2024-03-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
,,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
,,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
,,2024-03-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-03-09T09:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
,,2024-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
,,2024-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
,,2024-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
,,2024-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
,,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
,,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
,,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
,,2024-03-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
,,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
,,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
,,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
,,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
,,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
,,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
,,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
,,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
,,2024-03-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
,,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
,,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
,,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
,,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
,,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
,,2024-03-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
,,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
,,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
,,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
,,2024-03-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
,,2024-03-09T09:10:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
,,2024-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
,,2024-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
,,2024-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
,,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
,,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
,,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
,,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
,,2024-03-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
,,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
,,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
,,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
,,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
,,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
,,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
,,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
,,2024-03-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
,,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
,,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
,,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
,,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
,,2024-03-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
,,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
,,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
,,2024-03-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
,,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
,,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-03-09T09:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
,,2024-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
,,2024-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
,,2024-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
,,2024-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
,,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
,,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
,,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
,,2024-03-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
,,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
,,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
,,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
,,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
,,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
,,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
,,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
,,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
,,2024-03-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
,,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
,,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
,,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
,,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
,,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
,,2024-03-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
,,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
,,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
,,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
,,2024-03-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
,,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-03-09T08:50:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
,,2024-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
,,2024-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
,,2024-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
,,2024-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
,,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
,,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
,,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
,,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
,,2024-03-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
,,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
,,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
,,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
,,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
,,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
,,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
,,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
,,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
,,2024-03-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
,,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
,,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
,,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
,,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
,,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
,,2024-03-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
,,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
,,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
,,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
,,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
,,2024-03-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
,,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
,,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-03-09T08:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
,,2024-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
,,2024-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
,,2024-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
,,2024-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
,,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
,,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
,,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
,,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
,,2024-03-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
,,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
,,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
,,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
,,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
,,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
,,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
,,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
,,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
,,2024-03-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
,,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
,,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
,,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
,,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
,,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
,,2024-03-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
,,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
,,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
,,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
,,2024-03-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
,,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
,,2024-03-09T08:30:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
,,2024-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
,,2024-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
,,2024-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
,,2024-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
,,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
,,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
,,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
,,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
,,2024-03-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
,,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
,,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
,,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
,,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
,,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
,,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
,,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
,,2024-03-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
,,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
,,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
,,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
,,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
,,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
,,2024-03-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
,,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
,,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
,,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
,,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
,,2024-03-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
,,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
,,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
,,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-03-09T08:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
,,2024-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
,,2024-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
,,2024-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
,,2024-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
,,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
,,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
,,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
,,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
,,2024-03-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
,,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
,,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
,,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
,,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
,,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
,,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
,,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.61
,,2024-03-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
,,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
,,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
,,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
,,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
,,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-03-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
,,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
,,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
,,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
,,2024-03-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
,,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-03-09T08:10:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
,,2024-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
,,2024-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
,,2024-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
,,2024-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
,,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
,,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
,,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
,,2024-03-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
,,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
,,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
,,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
,,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
,,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
,,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
,,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
,,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
,,2024-03-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
,,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
,,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
,,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
,,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
,,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
,,2024-03-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
,,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
,,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
,,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
,,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
,,2024-03-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
,,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,,2024-03-09T08:00:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
,,2024-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
,,2024-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
,,2024-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
,,2024-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
,,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
,,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
,,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
,,2024-03-09T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
,,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
,,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
,,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
,,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
,,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.02
,,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
,,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
,,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
,,2024-03-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
,,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
,,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
,,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
,,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
,,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
,,2024-03-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
,,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
,,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
,,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
,,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
,,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
,,2024-03-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-03-09T07:50:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
,,2024-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
,,2024-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
,,2024-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
,,2024-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
,,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.89
,,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
,,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
,,2024-03-09T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
,,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
,,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
,,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
,,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.07
,,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
,,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
,,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
,,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
,,2024-03-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
,,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
,,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
,,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
,,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
,,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
,,2024-03-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
,,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
,,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
,,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
,,2024-03-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
,,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-03-09T07:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
,,2024-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
,,2024-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
,,2024-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
,,2024-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
,,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
,,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
,,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
,,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
,,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.95
,,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
,,2024-03-09T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
,,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
,,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
,,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
,,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
,,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
,,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
,,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
,,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.68
,,2024-03-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
,,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
,,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
,,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
,,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
,,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
,,2024-03-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
,,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
,,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
,,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
,,2024-03-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
,,2024-03-09T07:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
