Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
,,2024-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
,,2024-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
,,2024-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
,,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
,,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
,,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
,,2024-03-09T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
,,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
,,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
,,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
,,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
,,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
,,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
,,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
,,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
,,2024-03-09T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
,,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
,,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
,,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
,,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
,,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
,,2024-03-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
,,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
,,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
,,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,,2024-03-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-03-09T07:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
,,2024-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
,,2024-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
,,2024-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
,,2024-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
,,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
,,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
,,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
,,2024-03-09T07:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
,,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
,,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
,,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
,,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
,,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
,,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
,,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
,,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.48
,,2024-03-09T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
,,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
,,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
,,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
,,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
,,2024-03-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
,,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
,,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
,,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
,,2024-03-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
,,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
,,2024-03-09T07:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
,,2024-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
,,2024-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
,,2024-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
,,2024-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
,,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
,,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
,,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
,,2024-03-09T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
,,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
,,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
,,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
,,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
,,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
,,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
,,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
,,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
,,2024-03-09T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
,,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
,,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
,,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
,,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
,,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
,,2024-03-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
,,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
,,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
,,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
,,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
,,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
,,2024-03-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
,,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-03-09T07:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.94
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
,,2024-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
,,2024-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
,,2024-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
,,2024-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
,,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
,,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
,,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
,,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
,,2024-03-09T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
,,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
,,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
,,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
,,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
,,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
,,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
,,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
,,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
,,2024-03-09T06:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
,,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
,,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
,,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
,,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
,,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
,,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
,,2024-03-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
,,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
,,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
,,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
,,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
,,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
,,2024-03-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
,,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-03-09T06:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
,,2024-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
,,2024-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
,,2024-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
,,2024-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
,,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
,,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
,,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
,,2024-03-09T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
,,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
,,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
,,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
,,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
,,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
,,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
,,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
,,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
,,2024-03-09T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
,,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
,,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
,,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
,,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
,,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
,,2024-03-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
,,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
,,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
,,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
,,2024-03-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
,,2024-03-09T06:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
,,2024-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
,,2024-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
,,2024-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
,,2024-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
,,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
,,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
,,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
,,2024-03-09T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
,,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
,,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
,,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
,,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
,,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
,,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
,,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
,,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
,,2024-03-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
,,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
,,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
,,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
,,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
,,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
,,2024-03-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
,,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
,,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
,,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
,,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
,,2024-03-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
,,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-03-09T06:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
,,2024-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
,,2024-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
,,2024-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
,,2024-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
,,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
,,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
,,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
,,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
,,2024-03-09T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
,,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
,,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
,,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
,,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
,,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
,,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
,,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
,,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
,,2024-03-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
,,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
,,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
,,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
,,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
,,2024-03-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
,,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
,,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
,,2024-03-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,,2024-03-09T06:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
,,2024-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
,,2024-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
,,2024-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
,,2024-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
,,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
,,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
,,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
,,2024-03-09T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
,,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
,,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
,,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
,,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
,,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
,,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
,,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
,,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
,,2024-03-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
,,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
,,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
,,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
,,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
,,2024-03-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
,,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
,,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
,,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
,,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
,,2024-03-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-03-09T06:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
,,2024-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
,,2024-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
,,2024-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
,,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
,,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
,,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
,,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.32
,,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
,,2024-03-09T06:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
,,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
,,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
,,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
,,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
,,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
,,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
,,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
,,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
,,2024-03-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
,,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
,,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
,,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
,,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
,,2024-03-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
,,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
,,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
,,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
,,2024-03-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
,,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
,,2024-03-09T06:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.39
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
,,2024-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
,,2024-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
,,2024-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
,,2024-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
,,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
,,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
,,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
,,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.97
,,2024-03-09T05:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
,,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
,,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
,,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
,,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
,,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
,,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
,,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
,,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
,,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
,,2024-03-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
,,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
,,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
,,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
,,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
,,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
,,2024-03-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
,,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
,,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
,,2024-03-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
,,2024-03-09T05:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
,,2024-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
,,2024-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
,,2024-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
,,2024-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
,,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
,,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
,,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
,,2024-03-09T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
,,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
,,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
,,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
,,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
,,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
,,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
,,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
,,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
,,2024-03-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
,,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
,,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
,,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
,,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-03-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
,,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
,,2024-03-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
,,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
,,2024-03-09T05:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
,,2024-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
,,2024-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
,,2024-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
,,2024-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
,,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
,,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.78
,,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
,,2024-03-09T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
,,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
,,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
,,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
,,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
,,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
,,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
,,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
,,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
,,2024-03-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
,,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
,,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
,,2024-03-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
,,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
,,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
,,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
,,2024-03-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
,,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
,,2024-03-09T05:30:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
,,2024-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
,,2024-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
,,2024-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
,,2024-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
,,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
,,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
,,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
,,2024-03-09T05:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
,,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
,,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
,,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
,,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
,,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
,,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
,,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
,,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
,,2024-03-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
,,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
,,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
,,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
,,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
,,2024-03-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
,,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
,,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
,,2024-03-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-03-09T05:20:00.000+00:00,transformer,,Temperature,C,21.9
