Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
,,2024-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
,,2024-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
,,2024-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
,,2024-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
,,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
,,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
,,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
,,2024-03-09T05:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
,,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
,,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
,,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
,,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
,,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
,,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
,,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
,,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
,,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
,,2024-03-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
,,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
,,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
,,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
,,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
,,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
,,2024-03-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
,,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
,,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
,,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
,,2024-03-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
,,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-03-09T05:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
,,2024-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
,,2024-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
,,2024-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
,,2024-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
,,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
,,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
,,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
,,2024-03-09T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
,,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
,,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
,,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
,,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
,,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
,,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
,,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
,,2024-03-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
,,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
,,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
,,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
,,2024-03-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
,,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
,,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
,,2024-03-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
,,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
,,2024-03-09T05:00:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
,,2024-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
,,2024-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
,,2024-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
,,2024-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
,,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
,,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
,,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
,,2024-03-09T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
,,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
,,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
,,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
,,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
,,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
,,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
,,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
,,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
,,2024-03-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
,,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
,,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
,,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
,,2024-03-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
,,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
,,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
,,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
,,2024-03-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
,,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
,,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
,,2024-03-09T04:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
,,2024-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
,,2024-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
,,2024-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
,,2024-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
,,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
,,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
,,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
,,2024-03-09T04:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
,,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
,,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
,,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
,,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
,,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
,,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
,,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
,,2024-03-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
,,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
,,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
,,2024-03-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
,,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
,,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
,,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
,,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
,,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
,,2024-03-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
,,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-03-09T04:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
,,2024-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
,,2024-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
,,2024-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
,,2024-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
,,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
,,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
,,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
,,2024-03-09T04:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
,,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
,,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
,,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
,,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
,,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
,,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
,,2024-03-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
,,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
,,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
,,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
,,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
,,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
,,2024-03-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
,,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
,,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
,,2024-03-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
,,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
,,2024-03-09T04:30:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
,,2024-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
,,2024-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
,,2024-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
,,2024-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
,,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
,,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
,,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
,,2024-03-09T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
,,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
,,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
,,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
,,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
,,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
,,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
,,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
,,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
,,2024-03-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
,,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
,,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
,,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
,,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
,,2024-03-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
,,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
,,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
,,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
,,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
,,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
,,2024-03-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
,,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-03-09T04:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2024-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
,,2024-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
,,2024-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
,,2024-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
,,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
,,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
,,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
,,2024-03-09T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
,,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
,,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
,,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
,,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
,,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
,,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
,,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
,,2024-03-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
,,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
,,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
,,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
,,2024-03-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
,,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
,,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
,,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
,,2024-03-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
,,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-03-09T04:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
,,2024-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
,,2024-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
,,2024-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
,,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
,,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
,,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
,,2024-03-09T04:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
,,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
,,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
,,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
,,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
,,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
,,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
,,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
,,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
,,2024-03-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
,,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
,,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
,,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
,,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
,,2024-03-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
,,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
,,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
,,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
,,2024-03-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
,,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
,,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-03-09T04:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
,,2024-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
,,2024-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
,,2024-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
,,2024-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
,,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
,,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.44
,,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
,,2024-03-09T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
,,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
,,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
,,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
,,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
,,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
,,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
,,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
,,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
,,2024-03-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
,,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
,,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
,,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
,,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
,,2024-03-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
,,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
,,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
,,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
,,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
,,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
,,2024-03-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
,,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-03-09T03:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
,,2024-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
,,2024-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
,,2024-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
,,2024-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
,,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
,,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
,,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
,,2024-03-09T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
,,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
,,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
,,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
,,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
,,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
,,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
,,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
,,2024-03-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
,,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
,,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
,,2024-03-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
,,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
,,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
,,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
,,2024-03-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
,,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
,,2024-03-09T03:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
,,2024-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
,,2024-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
,,2024-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
,,2024-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
,,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
,,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
,,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
,,2024-03-09T03:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
,,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
,,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
,,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
,,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
,,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
,,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
,,2024-03-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
,,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
,,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
,,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
,,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
,,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
,,2024-03-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
,,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
,,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
,,2024-03-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-03-09T03:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
,,2024-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
,,2024-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
,,2024-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
,,2024-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
,,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
,,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
,,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
,,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
,,2024-03-09T03:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
,,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
,,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
,,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
,,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
,,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
,,2024-03-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
,,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
,,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
,,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
,,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
,,2024-03-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
,,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
,,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
,,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
,,2024-03-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-03-09T03:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
,,2024-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
,,2024-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
,,2024-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
,,2024-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
,,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
,,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
,,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
,,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
,,2024-03-09T03:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
,,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
,,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
,,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
,,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
,,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
,,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-03-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
,,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
,,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
,,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
,,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
,,2024-03-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
