Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
,,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
,,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
,,2024-03-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
,,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-03-09T03:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
,,2024-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
,,2024-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
,,2024-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
,,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
,,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.17
,,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
,,2024-03-09T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
,,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
,,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
,,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
,,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
,,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
,,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
,,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
,,2024-03-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
,,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
,,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
,,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
,,2024-03-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
,,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
,,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
,,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
,,2024-03-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
,,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,,2024-03-09T03:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
,,2024-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
,,2024-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
,,2024-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
,,2024-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
,,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
,,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
,,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
,,2024-03-09T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
,,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
,,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
,,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
,,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
,,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
,,2024-03-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
,,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
,,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
,,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
,,2024-03-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
,,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
,,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
,,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
,,2024-03-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
,,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
,,2024-03-09T02:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
,,2024-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
,,2024-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
,,2024-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
,,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
,,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
,,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
,,2024-03-09T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
,,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
,,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
,,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
,,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
,,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
,,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
,,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
,,2024-03-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
,,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
,,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
,,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
,,2024-03-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
,,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
,,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
,,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
,,2024-03-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
,,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-03-09T02:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
,,2024-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
,,2024-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
,,2024-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
,,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
,,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
,,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
,,2024-03-09T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
,,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
,,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
,,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
,,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
,,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
,,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
,,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
,,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
,,2024-03-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
,,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
,,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
,,2024-03-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
,,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
,,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
,,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
,,2024-03-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
,,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-03-09T02:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
,,2024-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
,,2024-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
,,2024-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
,,2024-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
,,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
,,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
,,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
,,2024-03-09T02:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
,,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
,,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
,,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
,,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
,,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
,,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
,,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
,,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
,,2024-03-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
,,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
,,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
,,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
,,2024-03-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
,,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
,,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
,,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
,,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
,,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
,,2024-03-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
,,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-03-09T02:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
,,2024-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
,,2024-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
,,2024-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
,,2024-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
,,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
,,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.62
,,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
,,2024-03-09T02:10:00.000+00:00,feeder,4,N Current (RMS),A,53.2
,,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
,,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
,,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
,,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
,,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
,,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
,,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
,,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
,,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
,,2024-03-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
,,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
,,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
,,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
,,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
,,2024-03-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
,,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
,,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
,,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
,,2024-03-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
,,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-03-09T02:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
,,2024-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
,,2024-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
,,2024-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
,,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
,,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.21
,,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
,,2024-03-09T02:00:00.000+00:00,feeder,4,N Current (RMS),A,50.4
,,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
,,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
,,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
,,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
,,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
,,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
,,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
,,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
,,2024-03-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
,,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
,,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
,,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
,,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
,,2024-03-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
,,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
,,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
,,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
,,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
,,2024-03-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-03-09T02:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
,,2024-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
,,2024-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
,,2024-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
,,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
,,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
,,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
,,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
,,2024-03-09T01:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
,,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
,,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
,,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
,,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
,,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
,,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
,,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
,,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
,,2024-03-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
,,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
,,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
,,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
,,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
,,2024-03-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
,,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
,,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
,,2024-03-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,,2024-03-09T01:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
,,2024-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
,,2024-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
,,2024-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
,,2024-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
,,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
,,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
,,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
,,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
,,2024-03-09T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
,,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
,,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
,,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
,,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
,,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
,,2024-03-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
,,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
,,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
,,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
,,2024-03-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
,,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
,,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
,,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
,,2024-03-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
,,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
,,2024-03-09T01:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.26
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
,,2024-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
,,2024-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
,,2024-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
,,2024-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
,,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
,,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
,,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
,,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
,,2024-03-09T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
,,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
,,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
,,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
,,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
,,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
,,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
,,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
,,2024-03-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
,,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
,,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
,,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
,,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
,,2024-03-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
,,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
,,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
,,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
,,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
,,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
,,2024-03-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
,,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
,,2024-03-09T01:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
,,2024-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
,,2024-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
,,2024-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
,,2024-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
,,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
,,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
,,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
,,2024-03-09T01:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
,,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
,,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
,,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
,,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
,,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
,,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
,,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
,,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
,,2024-03-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
,,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
,,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
,,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
,,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-03-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
,,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
,,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
,,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
,,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
,,2024-03-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-03-09T01:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
,,2024-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
,,2024-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
,,2024-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
,,2024-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
,,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
,,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
,,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
,,2024-03-09T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
,,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
,,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
,,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
,,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
,,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
,,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
,,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
,,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
,,2024-03-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
,,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
,,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
,,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
,,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
,,2024-03-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
,,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
,,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
,,2024-03-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
,,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
,,2024-03-09T01:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
,,2024-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
,,2024-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
,,2024-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
,,2024-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
,,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
,,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
,,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
,,2024-03-09T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
,,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
,,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
,,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
,,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
,,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
,,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
,,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
,,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
,,2024-03-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
