Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
,,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
,,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
,,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
,,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
,,2024-03-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
,,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
,,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
,,2024-03-09T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
,,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
,,2024-03-09T01:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
,,2024-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
,,2024-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
,,2024-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
,,2024-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
,,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
,,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
,,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
,,2024-03-09T00:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
,,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
,,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
,,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
,,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
,,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
,,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
,,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
,,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
,,2024-03-09T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
,,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
,,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
,,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
,,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
,,2024-03-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
,,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
,,2024-03-09T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
,,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
,,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
,,2024-03-09T00:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
,,2024-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
,,2024-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
,,2024-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
,,2024-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
,,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
,,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
,,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
,,2024-03-09T00:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
,,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
,,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
,,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
,,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
,,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
,,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
,,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
,,2024-03-09T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
,,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
,,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
,,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
,,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
,,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
,,2024-03-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
,,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
,,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
,,2024-03-09T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,,2024-03-09T00:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
,,2024-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
,,2024-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
,,2024-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
,,2024-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
,,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
,,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
,,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
,,2024-03-09T00:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
,,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
,,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
,,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
,,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
,,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
,,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
,,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
,,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
,,2024-03-09T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
,,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
,,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
,,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
,,2024-03-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
,,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
,,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
,,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
,,2024-03-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-03-09T00:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
,,2024-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
,,2024-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
,,2024-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
,,2024-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
,,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
,,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
,,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
,,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
,,2024-03-09T00:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
,,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
,,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
,,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
,,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
,,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
,,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
,,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
,,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
,,2024-03-09T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
,,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
,,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
,,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
,,2024-03-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
,,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
,,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
,,2024-03-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
,,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-03-09T00:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
,,2024-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
,,2024-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
,,2024-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
,,2024-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
,,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
,,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
,,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
,,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
,,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
,,2024-03-09T00:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
,,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
,,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
,,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
,,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
,,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
,,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
,,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
,,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
,,2024-03-09T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
,,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
,,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
,,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
,,2024-03-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
,,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
,,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
,,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
,,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
,,2024-03-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
,,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
,,2024-03-09T00:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
,,2024-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
,,2024-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
,,2024-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
,,2024-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
,,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
,,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
,,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
,,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
,,2024-03-09T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
,,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
,,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
,,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
,,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
,,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
,,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
,,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
,,2024-03-09T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
,,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
,,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
,,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
,,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
,,2024-03-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
,,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
,,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
,,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
,,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
,,2024-03-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
,,2024-03-09T00:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
,,2024-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
,,2024-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
,,2024-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
,,2024-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
,,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
,,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
,,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
,,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
,,2024-03-10T23:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
,,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
,,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
,,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
,,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
,,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
,,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
,,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
,,2024-03-10T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
,,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
,,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
,,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
,,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
,,2024-03-10T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
,,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
,,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
,,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
,,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
,,2024-03-10T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
,,2024-03-10T23:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
,,2024-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
,,2024-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
,,2024-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
,,2024-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
,,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
,,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
,,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
,,2024-03-10T23:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
,,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
,,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
,,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
,,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
,,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
,,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
,,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
,,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
,,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
,,2024-03-10T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
,,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
,,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
,,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
,,2024-03-10T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
,,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
,,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
,,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
,,2024-03-10T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
,,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-03-10T23:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
,,2024-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
,,2024-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
,,2024-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
,,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
,,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
,,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
,,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
,,2024-03-10T23:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
,,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
,,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
,,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
,,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
,,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
,,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
,,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
,,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
,,2024-03-10T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
,,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
,,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-03-10T23:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
,,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
,,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
,,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
,,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
,,2024-03-10T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
,,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-03-10T23:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
,,2024-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
,,2024-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
,,2024-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
,,2024-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
,,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
,,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
,,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
,,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
,,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
,,2024-03-10T23:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
,,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
,,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
,,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
,,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
,,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
,,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
,,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
,,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
,,2024-03-10T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
,,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
,,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
,,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
,,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
,,2024-03-10T23:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
,,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
,,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
,,2024-03-10T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-03-10T23:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
,,2024-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
,,2024-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
,,2024-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
,,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
,,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
,,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
,,2024-03-10T23:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
,,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
,,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
,,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
,,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
,,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
,,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
,,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
,,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
,,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
,,2024-03-10T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
,,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
,,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
,,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
,,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
,,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
,,2024-03-10T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
,,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
,,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
,,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
,,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
,,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
,,2024-03-10T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
,,2024-03-10T23:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
,,2024-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
,,2024-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
,,2024-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
,,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
,,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
,,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
,,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
,,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
,,2024-03-10T23:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
,,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
,,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
,,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
,,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
,,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
,,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
,,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
,,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
,,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
,,2024-03-10T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
,,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
,,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
,,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
,,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
,,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
,,2024-03-10T23:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
,,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
,,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
,,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
,,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
,,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
,,2024-03-10T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
,,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-03-10T23:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
,,2024-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
,,2024-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
,,2024-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
,,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
,,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
,,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
