Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T22:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
,,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
,,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
,,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
,,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
,,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
,,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
,,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
,,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
,,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
,,2024-03-10T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
,,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
,,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
,,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
,,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
,,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
,,2024-03-10T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
,,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
,,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
,,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
,,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
,,2024-03-10T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
,,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
,,2024-03-10T22:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
,,2024-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
,,2024-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
,,2024-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
,,2024-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
,,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
,,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
,,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.17
,,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.44
,,2024-03-10T22:40:00.000+00:00,feeder,4,N Current (RMS),A,40.4
,,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
,,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
,,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
,,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
,,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
,,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
,,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
,,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
,,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
,,2024-03-10T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
,,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
,,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
,,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
,,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
,,2024-03-10T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
,,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
,,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
,,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
,,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
,,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
,,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
,,2024-03-10T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
,,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
,,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-03-10T22:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
,,2024-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
,,2024-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
,,2024-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
,,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
,,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
,,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.74
,,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
,,2024-03-10T22:30:00.000+00:00,feeder,4,N Current (RMS),A,44.1
,,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
,,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
,,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
,,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
,,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
,,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
,,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
,,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
,,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
,,2024-03-10T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
,,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
,,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
,,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
,,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
,,2024-03-10T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
,,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
,,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
,,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
,,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
,,2024-03-10T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
,,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-03-10T22:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
,,2024-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
,,2024-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
,,2024-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
,,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
,,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.11
,,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
,,2024-03-10T22:20:00.000+00:00,feeder,4,N Current (RMS),A,41.1
,,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
,,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
,,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
,,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
,,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
,,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
,,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
,,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
,,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
,,2024-03-10T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
,,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
,,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
,,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
,,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
,,2024-03-10T22:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
,,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
,,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
,,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
,,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
,,2024-03-10T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
,,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-03-10T22:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
,,2024-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
,,2024-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
,,2024-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
,,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
,,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.68
,,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
,,2024-03-10T22:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
,,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
,,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
,,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
,,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
,,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
,,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
,,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
,,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
,,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
,,2024-03-10T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
,,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
,,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
,,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
,,2024-03-10T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
,,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
,,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
,,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
,,2024-03-10T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-03-10T22:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.73
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
,,2024-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
,,2024-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
,,2024-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
,,2024-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
,,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
,,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.66
,,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
,,2024-03-10T22:00:00.000+00:00,feeder,4,N Current (RMS),A,54.0
,,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
,,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
,,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
,,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
,,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
,,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
,,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
,,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
,,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
,,2024-03-10T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
,,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
,,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
,,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
,,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
,,2024-03-10T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
,,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
,,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
,,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
,,2024-03-10T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
,,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-03-10T22:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.05
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
,,2024-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
,,2024-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
,,2024-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
,,2024-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
,,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
,,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
,,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.99
,,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
,,2024-03-10T21:50:00.000+00:00,feeder,4,N Current (RMS),A,56.2
,,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
,,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
,,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
,,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
,,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
,,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
,,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
,,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
,,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
,,2024-03-10T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
,,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
,,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
,,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
,,2024-03-10T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
,,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
,,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
,,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
,,2024-03-10T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
,,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
,,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-03-10T21:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
,,2024-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
,,2024-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
,,2024-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
,,2024-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
,,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
,,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.12
,,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
,,2024-03-10T21:40:00.000+00:00,feeder,4,N Current (RMS),A,54.9
,,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
,,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
,,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
,,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
,,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
,,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
,,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
,,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
,,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
,,2024-03-10T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
,,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
,,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
,,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
,,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
,,2024-03-10T21:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
,,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
,,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
,,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
,,2024-03-10T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
,,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-03-10T21:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
,,2024-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
,,2024-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
,,2024-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
,,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
,,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.61
,,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
,,2024-03-10T21:30:00.000+00:00,feeder,4,N Current (RMS),A,50.8
,,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
,,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
,,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
,,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
,,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
,,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
,,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
,,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
,,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
,,2024-03-10T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
,,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
,,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
,,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
,,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
,,2024-03-10T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
,,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
,,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
,,2024-03-10T21:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-03-10T21:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.36
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
,,2024-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2024-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
,,2024-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
,,2024-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
,,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
,,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
,,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.3
,,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
,,2024-03-10T21:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
,,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
,,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
,,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
,,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
,,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
,,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
,,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
,,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
,,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
,,2024-03-10T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
,,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
,,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
,,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
,,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
,,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-03-10T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
,,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
,,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
,,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
,,2024-03-10T21:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
,,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-03-10T21:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.64
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
,,2024-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
,,2024-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
,,2024-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
,,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
,,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
,,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
,,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.89
,,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
,,2024-03-10T21:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
,,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
,,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
,,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
,,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
,,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
,,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
,,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
,,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
,,2024-03-10T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
,,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
,,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
,,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
,,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
,,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
,,2024-03-10T21:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
,,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
,,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
,,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
,,2024-03-10T21:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-03-10T21:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
,,2024-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
,,2024-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
,,2024-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
,,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
,,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
,,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.41
,,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
,,2024-03-10T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
,,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
,,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
,,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
,,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
,,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
,,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
,,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
,,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
,,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
,,2024-03-10T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
,,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
,,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
,,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
,,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
,,2024-03-10T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
,,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
,,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
,,2024-03-10T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
,,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
,,2024-03-10T21:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
,,2024-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
,,2024-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
,,2024-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
,,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.33
,,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
,,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
,,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
,,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.33
,,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
,,2024-03-10T20:50:00.000+00:00,feeder,4,N Current (RMS),A,45.9
,,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
,,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.1
,,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
,,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
,,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
,,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
,,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
,,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
,,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
,,2024-03-10T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
,,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
,,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
,,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
,,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
,,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
,,2024-03-10T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
,,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
,,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
,,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
,,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
,,2024-03-10T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
,,2024-03-10T20:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
