Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.15
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
,,2024-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
,,2024-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
,,2024-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
,,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
,,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
,,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
,,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.29
,,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
,,2024-03-10T20:40:00.000+00:00,feeder,4,N Current (RMS),A,44.8
,,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
,,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.1
,,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
,,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
,,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
,,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
,,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
,,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
,,2024-03-10T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
,,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
,,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
,,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
,,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
,,2024-03-10T20:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
,,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
,,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
,,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
,,2024-03-10T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
,,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-03-10T20:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.69
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
,,2024-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
,,2024-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
,,2024-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
,,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.35
,,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
,,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
,,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
,,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.61
,,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
,,2024-03-10T20:30:00.000+00:00,feeder,4,N Current (RMS),A,47.4
,,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
,,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
,,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
,,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
,,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
,,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
,,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
,,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
,,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
,,2024-03-10T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
,,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
,,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
,,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
,,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
,,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
,,2024-03-10T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
,,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
,,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
,,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
,,2024-03-10T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
,,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-03-10T20:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.04
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
,,2024-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2024-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
,,2024-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
,,2024-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
,,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.33
,,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
,,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.98
,,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
,,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.08
,,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
,,2024-03-10T20:20:00.000+00:00,feeder,4,N Current (RMS),A,58.6
,,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
,,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.0
,,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
,,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
,,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
,,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
,,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
,,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
,,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
,,2024-03-10T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
,,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
,,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
,,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-03-10T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
,,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
,,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
,,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
,,2024-03-10T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-03-10T20:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.92
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
,,2024-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
,,2024-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
,,2024-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
,,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
,,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
,,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.36
,,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.04
,,2024-03-10T20:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
,,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
,,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
,,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
,,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
,,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
,,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
,,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
,,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
,,2024-03-10T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
,,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
,,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
,,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
,,2024-03-10T20:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
,,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
,,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
,,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
,,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
,,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
,,2024-03-10T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
,,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-03-10T20:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.07
,,2024-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
,,2024-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
,,2024-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
,,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
,,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
,,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
,,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
,,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.61
,,2024-03-10T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.7
,,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
,,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
,,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
,,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
,,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
,,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
,,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
,,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
,,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
,,2024-03-10T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
,,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
,,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
,,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
,,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
,,2024-03-10T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
,,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
,,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
,,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
,,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
,,2024-03-10T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
,,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,,2024-03-10T20:00:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
,,2024-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
,,2024-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
,,2024-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
,,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
,,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
,,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
,,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.13
,,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.87
,,2024-03-10T19:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
,,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
,,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
,,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
,,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
,,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
,,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
,,2024-03-10T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
,,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
,,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
,,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
,,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
,,2024-03-10T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
,,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
,,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
,,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
,,2024-03-10T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
,,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-03-10T19:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
,,2024-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
,,2024-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
,,2024-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
,,2024-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
,,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
,,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
,,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
,,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
,,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.55
,,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.32
,,2024-03-10T19:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
,,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
,,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
,,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
,,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
,,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
,,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
,,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
,,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
,,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
,,2024-03-10T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
,,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
,,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
,,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
,,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
,,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
,,2024-03-10T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
,,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
,,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
,,2024-03-10T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
,,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-03-10T19:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.99
,,2024-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
,,2024-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
,,2024-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
,,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
,,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
,,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
,,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
,,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.64
,,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
,,2024-03-10T19:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
,,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
,,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
,,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
,,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
,,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
,,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
,,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
,,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
,,2024-03-10T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
,,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
,,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
,,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
,,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
,,2024-03-10T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
,,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
,,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
,,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
,,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
,,2024-03-10T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
,,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-03-10T19:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
,,2024-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
,,2024-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
,,2024-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
,,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
,,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
,,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
,,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
,,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.76
,,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
,,2024-03-10T19:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
,,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
,,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
,,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
,,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
,,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
,,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
,,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
,,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
,,2024-03-10T19:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
,,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
,,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
,,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
,,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
,,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
,,2024-03-10T19:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
,,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
,,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
,,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
,,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
,,2024-03-10T19:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
,,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-03-10T19:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.07
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
,,2024-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
,,2024-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
,,2024-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
,,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.21
,,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
,,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
,,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
,,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
,,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
,,2024-03-10T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
,,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
,,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
,,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
,,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
,,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
,,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
,,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
,,2024-03-10T19:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
,,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
,,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
,,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
,,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
,,2024-03-10T19:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
,,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
,,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
,,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
,,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
,,2024-03-10T19:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
,,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
,,2024-03-10T19:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
,,2024-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
,,2024-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
,,2024-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
,,2024-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
,,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
,,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
,,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
,,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
,,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.5
,,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
,,2024-03-10T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
,,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
,,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
,,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
,,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
,,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
,,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
,,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
,,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
,,2024-03-10T19:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
,,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
,,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
,,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
,,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
,,2024-03-10T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
,,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
,,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
,,2024-03-10T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
,,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-03-10T19:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
,,2024-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
,,2024-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
,,2024-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
,,2024-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
,,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
,,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
,,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
,,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
,,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
,,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.81
,,2024-03-10T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
,,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
,,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
,,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
,,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
,,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
,,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
,,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
,,2024-03-10T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
,,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
,,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
,,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
,,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
,,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
,,2024-03-10T18:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
,,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
,,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
,,2024-03-10T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-03-10T18:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
,,2024-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
,,2024-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
,,2024-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
,,2024-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
,,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
,,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
,,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
,,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
,,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
,,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
,,2024-03-10T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
,,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
,,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
,,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
,,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
,,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
,,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
,,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
,,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
,,2024-03-10T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
,,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
,,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
,,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
,,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
,,2024-03-10T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
,,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
,,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
,,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
,,2024-03-10T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
