Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-03-10T18:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
,,2024-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
,,2024-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
,,2024-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
,,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
,,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
,,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
,,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
,,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.42
,,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
,,2024-03-10T18:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
,,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
,,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
,,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
,,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
,,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
,,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
,,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
,,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
,,2024-03-10T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
,,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
,,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
,,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
,,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
,,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
,,2024-03-10T18:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
,,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
,,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
,,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
,,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
,,2024-03-10T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
,,2024-03-10T18:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
,,2024-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
,,2024-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
,,2024-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
,,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
,,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
,,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
,,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
,,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
,,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.14
,,2024-03-10T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
,,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
,,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
,,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
,,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
,,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
,,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
,,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
,,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
,,2024-03-10T18:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
,,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
,,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
,,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
,,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
,,2024-03-10T18:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
,,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
,,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
,,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
,,2024-03-10T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-03-10T18:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
,,2024-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
,,2024-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
,,2024-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
,,2024-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
,,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
,,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
,,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
,,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
,,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
,,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.43
,,2024-03-10T18:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
,,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
,,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
,,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
,,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
,,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
,,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
,,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
,,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
,,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
,,2024-03-10T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
,,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
,,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
,,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
,,2024-03-10T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
,,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
,,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
,,2024-03-10T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
,,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-03-10T18:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.89
,,2024-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
,,2024-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
,,2024-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
,,2024-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
,,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
,,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
,,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
,,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
,,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.37
,,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.39
,,2024-03-10T18:00:00.000+00:00,feeder,4,N Current (RMS),A,44.8
,,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
,,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
,,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
,,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
,,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
,,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
,,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
,,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
,,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
,,2024-03-10T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
,,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
,,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
,,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
,,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
,,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
,,2024-03-10T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
,,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
,,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
,,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
,,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
,,2024-03-10T18:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
,,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-03-10T18:00:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.85
,,2024-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
,,2024-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
,,2024-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
,,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
,,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
,,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
,,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.45
,,2024-03-10T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
,,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
,,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
,,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
,,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
,,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
,,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
,,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
,,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
,,2024-03-10T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
,,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
,,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
,,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
,,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
,,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
,,2024-03-10T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
,,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
,,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
,,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
,,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
,,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
,,2024-03-10T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-03-10T17:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
,,2024-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
,,2024-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
,,2024-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
,,2024-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
,,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
,,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
,,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
,,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
,,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.8
,,2024-03-10T17:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
,,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
,,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
,,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
,,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
,,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
,,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
,,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
,,2024-03-10T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
,,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
,,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
,,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
,,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
,,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
,,2024-03-10T17:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
,,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
,,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
,,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
,,2024-03-10T17:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-03-10T17:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
,,2024-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
,,2024-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
,,2024-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
,,2024-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
,,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
,,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
,,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
,,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
,,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
,,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
,,2024-03-10T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
,,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
,,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
,,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
,,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
,,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
,,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
,,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
,,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
,,2024-03-10T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
,,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
,,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
,,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
,,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
,,2024-03-10T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
,,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
,,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
,,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
,,2024-03-10T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
,,2024-03-10T17:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
,,2024-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
,,2024-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
,,2024-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
,,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.74
,,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
,,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
,,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
,,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
,,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
,,2024-03-10T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
,,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
,,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
,,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
,,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
,,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
,,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
,,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
,,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
,,2024-03-10T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
,,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
,,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
,,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
,,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
,,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
,,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
,,2024-03-10T17:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
,,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
,,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
,,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
,,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
,,2024-03-10T17:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-03-10T17:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
,,2024-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
,,2024-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
,,2024-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
,,2024-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
,,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
,,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
,,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
,,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.75
,,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
,,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
,,2024-03-10T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
,,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
,,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
,,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
,,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
,,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
,,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
,,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
,,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
,,2024-03-10T17:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
,,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
,,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
,,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
,,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
,,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
,,2024-03-10T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
,,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
,,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
,,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
,,2024-03-10T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
,,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-03-10T17:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
,,2024-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
,,2024-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
,,2024-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
,,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
,,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
,,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.77
,,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
,,2024-03-10T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
,,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
,,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
,,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
,,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
,,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
,,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
,,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
,,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
,,2024-03-10T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
,,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
,,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
,,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
,,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
,,2024-03-10T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
,,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
,,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
,,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
,,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
,,2024-03-10T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-03-10T17:00:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
,,2024-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
,,2024-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
,,2024-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
,,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
,,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
,,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
,,2024-03-10T16:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
,,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
,,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
,,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
,,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
,,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
,,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
,,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
,,2024-03-10T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
,,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
,,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
,,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
,,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
,,2024-03-10T16:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
,,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
,,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
,,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
,,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
,,2024-03-10T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-03-10T16:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
,,2024-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
,,2024-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
,,2024-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
,,2024-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
,,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
,,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
,,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
,,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
,,2024-03-10T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
,,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
,,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
,,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
,,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
,,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
,,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
,,2024-03-10T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
,,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
,,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
,,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
,,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
,,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
,,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
,,2024-03-10T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
,,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
,,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
,,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
,,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
,,2024-03-10T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-03-10T16:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
,,2024-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
,,2024-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
,,2024-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
,,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
,,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
,,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
,,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
,,2024-03-10T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
,,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
,,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
,,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
,,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
,,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
,,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
,,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
,,2024-03-10T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
,,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
,,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
,,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
,,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
,,2024-03-10T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
