Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
,,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
,,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
,,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
,,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
,,2024-03-10T16:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
,,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-03-10T16:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
,,2024-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
,,2024-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
,,2024-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
,,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
,,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
,,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
,,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
,,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
,,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.84
,,2024-03-10T16:20:00.000+00:00,feeder,4,N Current (RMS),A,48.7
,,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
,,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
,,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.2
,,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
,,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
,,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
,,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
,,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
,,2024-03-10T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
,,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
,,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
,,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
,,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
,,2024-03-10T16:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
,,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
,,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
,,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
,,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
,,2024-03-10T16:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
,,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
,,2024-03-10T16:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.75
,,2024-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
,,2024-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
,,2024-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
,,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
,,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.28
,,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
,,2024-03-10T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.3
,,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
,,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
,,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
,,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
,,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
,,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
,,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
,,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
,,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
,,2024-03-10T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
,,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
,,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
,,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
,,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
,,2024-03-10T16:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
,,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
,,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
,,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
,,2024-03-10T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
,,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
,,2024-03-10T16:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
,,2024-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
,,2024-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
,,2024-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
,,2024-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
,,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
,,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
,,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.55
,,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.88
,,2024-03-10T16:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
,,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
,,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
,,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
,,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
,,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
,,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
,,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
,,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
,,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
,,2024-03-10T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
,,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
,,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
,,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
,,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
,,2024-03-10T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
,,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
,,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
,,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
,,2024-03-10T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-03-10T16:00:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
,,2024-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
,,2024-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
,,2024-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
,,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
,,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
,,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
,,2024-03-10T15:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
,,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
,,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
,,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
,,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
,,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
,,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
,,2024-03-10T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
,,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
,,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
,,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
,,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
,,2024-03-10T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
,,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
,,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
,,2024-03-10T15:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
,,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
,,2024-03-10T15:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
,,2024-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
,,2024-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
,,2024-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
,,2024-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
,,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
,,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
,,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
,,2024-03-10T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
,,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
,,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
,,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
,,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
,,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
,,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
,,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
,,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
,,2024-03-10T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
,,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
,,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
,,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
,,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
,,2024-03-10T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
,,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
,,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
,,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
,,2024-03-10T15:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
,,2024-03-10T15:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
,,2024-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
,,2024-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
,,2024-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
,,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
,,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
,,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
,,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
,,2024-03-10T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
,,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
,,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
,,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
,,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
,,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
,,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
,,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
,,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
,,2024-03-10T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
,,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
,,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
,,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
,,2024-03-10T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
,,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
,,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
,,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
,,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
,,2024-03-10T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
,,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-03-10T15:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
,,2024-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
,,2024-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
,,2024-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
,,2024-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
,,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
,,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
,,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
,,2024-03-10T15:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
,,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
,,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
,,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
,,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
,,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
,,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
,,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
,,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
,,2024-03-10T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
,,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
,,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
,,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
,,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
,,2024-03-10T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
,,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
,,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
,,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
,,2024-03-10T15:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-03-10T15:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.74
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
,,2024-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
,,2024-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
,,2024-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
,,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
,,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
,,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
,,2024-03-10T15:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
,,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
,,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
,,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
,,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
,,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
,,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
,,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
,,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
,,2024-03-10T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
,,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
,,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
,,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
,,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
,,2024-03-10T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
,,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
,,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
,,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
,,2024-03-10T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
,,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
,,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
,,2024-03-10T15:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
,,2024-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
,,2024-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
,,2024-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
,,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
,,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
,,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.59
,,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
,,2024-03-10T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
,,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
,,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
,,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
,,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
,,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
,,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
,,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
,,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
,,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
,,2024-03-10T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
,,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
,,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
,,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
,,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
,,2024-03-10T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
,,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
,,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
,,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
,,2024-03-10T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
,,2024-03-10T15:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
,,2024-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
,,2024-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
,,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
,,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
,,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
,,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
,,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.96
,,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
,,2024-03-10T14:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
,,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
,,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
,,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
,,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
,,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
,,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
,,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
,,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
,,2024-03-10T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
,,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
,,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
,,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
,,2024-03-10T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
,,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
,,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
,,2024-03-10T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-03-10T14:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
,,2024-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
,,2024-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
,,2024-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
,,2024-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
,,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
,,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
,,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
,,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
,,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,,2024-03-10T14:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
,,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
,,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
,,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
,,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
,,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
,,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
,,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
,,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
,,2024-03-10T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
,,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
,,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
,,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
,,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
,,2024-03-10T14:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
,,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
,,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
,,2024-03-10T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
,,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-03-10T14:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
,,2024-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
,,2024-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
,,2024-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
,,2024-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
,,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
,,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
,,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.05
,,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
,,2024-03-10T14:30:00.000+00:00,feeder,4,N Current (RMS),A,43.1
,,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
,,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
,,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
,,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
,,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
,,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
,,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
,,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
,,2024-03-10T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
,,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
,,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
,,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
,,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
,,2024-03-10T14:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
,,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
,,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
,,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
,,2024-03-10T14:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
,,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-03-10T14:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
,,2024-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
,,2024-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
,,2024-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
,,2024-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
,,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
,,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
,,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.37
,,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
,,2024-03-10T14:20:00.000+00:00,feeder,4,N Current (RMS),A,45.9
,,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
,,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
,,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
,,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
,,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
,,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
,,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
