Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
,,2024-03-10T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
,,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
,,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
,,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
,,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
,,2024-03-10T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
,,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
,,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
,,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
,,2024-03-10T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
,,2024-03-10T14:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
,,2024-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
,,2024-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
,,2024-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
,,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
,,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
,,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
,,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
,,2024-03-10T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
,,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
,,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
,,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
,,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
,,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
,,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
,,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
,,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
,,2024-03-10T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
,,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
,,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
,,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
,,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
,,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
,,2024-03-10T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
,,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
,,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
,,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
,,2024-03-10T14:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-03-10T14:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
,,2024-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
,,2024-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
,,2024-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
,,2024-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
,,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
,,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
,,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
,,2024-03-10T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
,,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
,,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
,,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
,,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
,,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
,,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
,,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
,,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
,,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
,,2024-03-10T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
,,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
,,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
,,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
,,2024-03-10T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
,,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
,,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
,,2024-03-10T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-03-10T14:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
,,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
,,2024-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
,,2024-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
,,2024-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
,,2024-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
,,2024-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
,,2024-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
,,2024-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
,,2024-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
,,2024-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
,,2024-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
,,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
,,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
,,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
,,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
,,2024-03-10T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
,,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
,,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
,,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
,,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
,,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
,,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
,,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
,,2024-03-10T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
,,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
,,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
,,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
,,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
,,2024-03-10T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
,,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
,,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
,,2024-03-10T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
,,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
,,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-03-10T13:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
,,2024-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
,,2024-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
,,2024-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
,,2024-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
,,2024-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
,,2024-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
,,2024-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
,,2024-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
,,2024-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
,,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
,,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
,,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
,,2024-03-10T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
,,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
,,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
,,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
,,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
,,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
,,2024-03-10T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
,,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
,,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
,,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
,,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
,,2024-03-10T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
,,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
,,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
,,2024-03-10T13:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-03-10T13:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
,,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
,,2024-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
,,2024-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
,,2024-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
,,2024-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
,,2024-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
,,2024-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
,,2024-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
,,2024-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
,,2024-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
,,2024-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
,,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
,,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
,,2024-03-10T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
,,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
,,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
,,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
,,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
,,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
,,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
,,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
,,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
,,2024-03-10T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
,,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
,,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
,,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
,,2024-03-10T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
,,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
,,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
,,2024-03-10T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
,,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
,,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
,,2024-03-10T13:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
,,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,,2024-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
,,2024-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
,,2024-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
,,2024-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
,,2024-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
,,2024-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
,,2024-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
,,2024-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
,,2024-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
,,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
,,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
,,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
,,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.8
,,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
,,2024-03-10T13:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
,,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
,,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
,,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
,,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
,,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
,,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
,,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
,,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
,,2024-03-10T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
,,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
,,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
,,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
,,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
,,2024-03-10T13:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
,,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
,,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
,,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
,,2024-03-10T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
,,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
,,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-03-10T13:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2024-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
,,2024-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
,,2024-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
,,2024-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
,,2024-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
,,2024-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
,,2024-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
,,2024-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
,,2024-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
,,2024-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
,,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
,,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
,,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.55
,,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
,,2024-03-10T13:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
,,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
,,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
,,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
,,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
,,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
,,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
,,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
,,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
,,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
,,2024-03-10T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
,,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
,,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
,,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
,,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
,,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
,,2024-03-10T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
,,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
,,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
,,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
,,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
,,2024-03-10T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
,,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
,,2024-03-10T13:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,,2024-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
,,2024-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
,,2024-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
,,2024-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
,,2024-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
,,2024-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
,,2024-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
,,2024-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
,,2024-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
,,2024-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
,,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
,,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.85
,,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
,,2024-03-10T13:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
,,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
,,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
,,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
,,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
,,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
,,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
,,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
,,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
,,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
,,2024-03-10T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
,,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
,,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
,,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
,,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
,,2024-03-10T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
,,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
,,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
,,2024-03-10T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-03-10T13:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
,,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2024-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
,,2024-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
,,2024-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
,,2024-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
,,2024-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
,,2024-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
,,2024-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
,,2024-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
,,2024-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
,,2024-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
,,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
,,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.62
,,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
,,2024-03-10T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
,,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
,,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
,,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
,,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
,,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
,,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
,,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
,,2024-03-10T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
,,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
,,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
,,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
,,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
,,2024-03-10T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
,,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
,,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
,,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
,,2024-03-10T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
,,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
,,2024-03-10T12:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2024-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
,,2024-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
,,2024-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
,,2024-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
,,2024-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
,,2024-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
,,2024-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
,,2024-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
,,2024-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
,,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
,,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.93
,,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
,,2024-03-10T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
,,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
,,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
,,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
,,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
,,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
,,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
,,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
,,2024-03-10T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
,,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
,,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
,,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
,,2024-03-10T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
,,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
,,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
,,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
,,2024-03-10T12:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
,,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-03-10T12:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2024-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
,,2024-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
,,2024-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
,,2024-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
,,2024-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
,,2024-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
,,2024-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
,,2024-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
,,2024-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
,,2024-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
,,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
,,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
,,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
,,2024-03-10T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
,,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
,,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
,,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
,,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
,,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
,,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
,,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
,,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
,,2024-03-10T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
,,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
,,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
,,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
,,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
,,2024-03-10T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
,,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
,,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
,,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
,,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
,,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
,,2024-03-10T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
,,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
,,2024-03-10T12:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
,,2024-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
,,2024-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
,,2024-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
,,2024-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
,,2024-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
,,2024-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
,,2024-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
,,2024-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
,,2024-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
,,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
,,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
,,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
,,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.8
,,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
,,2024-03-10T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
,,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
,,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
,,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
,,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
,,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
,,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
,,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
,,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
,,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
,,2024-03-10T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
,,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
,,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
,,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
,,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
,,2024-03-10T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
,,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
,,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
,,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
,,2024-03-10T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
,,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-03-10T12:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
,,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
,,2024-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
,,2024-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
,,2024-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
,,2024-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
,,2024-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
,,2024-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
,,2024-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
,,2024-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
,,2024-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
,,2024-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
,,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
