Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.88
,,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
,,2024-03-10T12:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
,,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
,,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
,,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
,,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
,,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
,,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
,,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
,,2024-03-10T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
,,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
,,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
,,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
,,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
,,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
,,2024-03-10T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
,,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
,,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
,,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
,,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
,,2024-03-10T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
,,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-03-10T12:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
,,2024-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
,,2024-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
,,2024-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
,,2024-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
,,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
,,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
,,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.13
,,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
,,2024-03-10T12:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
,,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
,,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
,,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
,,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
,,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
,,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
,,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
,,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
,,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
,,2024-03-10T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
,,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
,,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
,,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
,,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
,,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
,,2024-03-10T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
,,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
,,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
,,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
,,2024-03-10T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
,,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-03-10T12:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
,,2024-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
,,2024-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
,,2024-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
,,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
,,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.66
,,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
,,2024-03-10T11:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
,,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
,,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
,,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
,,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
,,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
,,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
,,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
,,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
,,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
,,2024-03-10T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
,,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
,,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
,,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
,,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
,,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
,,2024-03-10T11:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
,,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
,,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
,,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
,,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
,,2024-03-10T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
,,2024-03-10T11:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
,,2024-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
,,2024-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
,,2024-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
,,2024-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
,,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
,,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.03
,,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
,,2024-03-10T11:40:00.000+00:00,feeder,4,N Current (RMS),A,53.6
,,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
,,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
,,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
,,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
,,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
,,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
,,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
,,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
,,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
,,2024-03-10T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
,,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
,,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
,,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
,,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
,,2024-03-10T11:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
,,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
,,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
,,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
,,2024-03-10T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
,,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-03-10T11:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.72
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
,,2024-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
,,2024-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
,,2024-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
,,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
,,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.1
,,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
,,2024-03-10T11:30:00.000+00:00,feeder,4,N Current (RMS),A,54.2
,,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
,,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
,,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
,,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
,,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
,,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
,,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
,,2024-03-10T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
,,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
,,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
,,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
,,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
,,2024-03-10T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
,,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
,,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
,,2024-03-10T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
,,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
,,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-03-10T11:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.95
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
,,2024-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
,,2024-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
,,2024-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
,,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
,,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.35
,,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
,,2024-03-10T11:20:00.000+00:00,feeder,4,N Current (RMS),A,47.2
,,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
,,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
,,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
,,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
,,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
,,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
,,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
,,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
,,2024-03-10T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
,,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
,,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
,,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
,,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-03-10T11:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
,,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
,,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
,,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
,,2024-03-10T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
,,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
,,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
,,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-03-10T11:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
,,2024-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
,,2024-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
,,2024-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
,,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
,,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.09
,,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
,,2024-03-10T11:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
,,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
,,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
,,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
,,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
,,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
,,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
,,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
,,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
,,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
,,2024-03-10T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
,,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
,,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
,,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
,,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
,,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
,,2024-03-10T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
,,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
,,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
,,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
,,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
,,2024-03-10T11:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
,,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-03-10T11:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
,,2024-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
,,2024-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
,,2024-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
,,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
,,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
,,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
,,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.75
,,2024-03-10T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
,,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
,,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
,,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
,,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
,,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
,,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
,,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
,,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
,,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
,,2024-03-10T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
,,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
,,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
,,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
,,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
,,2024-03-10T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
,,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
,,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
,,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
,,2024-03-10T11:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
,,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
,,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-03-10T11:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
,,2024-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2024-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
,,2024-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
,,2024-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
,,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
,,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
,,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
,,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
,,2024-03-10T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
,,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
,,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
,,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
,,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
,,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
,,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
,,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
,,2024-03-10T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
,,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
,,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
,,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
,,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
,,2024-03-10T10:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
,,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
,,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
,,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
,,2024-03-10T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
,,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
,,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
,,2024-03-10T10:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
,,2024-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
,,2024-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
,,2024-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
,,2024-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
,,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
,,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
,,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
,,2024-03-10T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
,,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
,,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
,,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
,,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
,,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
,,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
,,2024-03-10T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
,,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
,,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
,,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
,,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
,,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
,,2024-03-10T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
,,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
,,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
,,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
,,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
,,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
,,2024-03-10T10:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,,2024-03-10T10:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
,,2024-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
,,2024-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
,,2024-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
,,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
,,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
,,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.3
,,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
,,2024-03-10T10:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
,,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
,,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
,,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
,,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
,,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
,,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
,,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
,,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
,,2024-03-10T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
,,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
,,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
,,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
,,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
,,2024-03-10T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
,,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
,,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
,,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
,,2024-03-10T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
,,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
,,2024-03-10T10:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
,,2024-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
,,2024-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
,,2024-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
,,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
,,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.33
,,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
,,2024-03-10T10:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
,,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
,,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
,,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
,,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
,,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
,,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
,,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
,,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
,,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
,,2024-03-10T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
,,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
,,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
,,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
,,2024-03-10T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
,,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
,,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
,,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
,,2024-03-10T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
,,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
,,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-03-10T10:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
,,2024-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
,,2024-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
,,2024-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
,,2024-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
,,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
,,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.49
,,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
,,2024-03-10T10:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
,,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
,,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
,,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
,,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
,,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
,,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
,,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
,,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
,,2024-03-10T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
,,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
,,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
,,2024-03-10T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
,,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
,,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
,,2024-03-10T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
,,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
,,2024-03-10T10:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
