Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
,,2024-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
,,2024-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
,,2024-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
,,2024-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
,,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
,,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
,,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
,,2024-03-10T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
,,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
,,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
,,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
,,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
,,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
,,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
,,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
,,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
,,2024-03-10T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
,,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
,,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
,,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
,,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
,,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
,,2024-03-10T10:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
,,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
,,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
,,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
,,2024-03-10T10:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
,,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-03-10T10:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
,,2024-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
,,2024-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
,,2024-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
,,2024-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
,,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
,,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
,,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
,,2024-03-10T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
,,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
,,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
,,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
,,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
,,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
,,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
,,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
,,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
,,2024-03-10T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
,,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
,,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
,,2024-03-10T09:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
,,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
,,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
,,2024-03-10T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
,,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-03-10T09:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
,,2024-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
,,2024-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
,,2024-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
,,2024-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
,,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
,,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
,,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
,,2024-03-10T09:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
,,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
,,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
,,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
,,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
,,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
,,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
,,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
,,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
,,2024-03-10T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
,,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
,,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
,,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
,,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
,,2024-03-10T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
,,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
,,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
,,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
,,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
,,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
,,2024-03-10T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
,,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
,,2024-03-10T09:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
,,2024-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
,,2024-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
,,2024-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
,,2024-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
,,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
,,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
,,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
,,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
,,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
,,2024-03-10T09:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
,,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
,,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
,,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
,,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
,,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
,,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
,,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
,,2024-03-10T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
,,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
,,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
,,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
,,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
,,2024-03-10T09:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
,,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
,,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
,,2024-03-10T09:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-03-10T09:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
,,2024-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
,,2024-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
,,2024-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
,,2024-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
,,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
,,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
,,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
,,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
,,2024-03-10T09:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
,,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
,,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
,,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
,,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
,,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
,,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
,,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
,,2024-03-10T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
,,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
,,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
,,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
,,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
,,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
,,2024-03-10T09:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
,,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
,,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
,,2024-03-10T09:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
,,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
,,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-03-10T09:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
,,2024-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
,,2024-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
,,2024-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
,,2024-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
,,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
,,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
,,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
,,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
,,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.79
,,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
,,2024-03-10T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
,,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
,,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
,,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
,,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
,,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
,,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
,,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
,,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
,,2024-03-10T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
,,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
,,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
,,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
,,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
,,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-03-10T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
,,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
,,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
,,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
,,2024-03-10T09:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
,,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
,,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-03-10T09:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.91
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
,,2024-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
,,2024-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
,,2024-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
,,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
,,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
,,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
,,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
,,2024-03-10T09:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
,,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
,,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
,,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
,,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
,,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
,,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
,,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
,,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
,,2024-03-10T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
,,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
,,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
,,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
,,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
,,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
,,2024-03-10T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
,,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
,,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
,,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
,,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
,,2024-03-10T09:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
,,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
,,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-03-10T09:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
,,2024-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
,,2024-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
,,2024-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
,,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
,,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
,,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
,,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
,,2024-03-10T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
,,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
,,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
,,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
,,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
,,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
,,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
,,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
,,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
,,2024-03-10T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
,,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
,,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
,,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
,,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
,,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
,,2024-03-10T08:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
,,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
,,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
,,2024-03-10T08:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
,,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
,,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-03-10T08:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
,,2024-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
,,2024-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
,,2024-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
,,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
,,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.24
,,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
,,2024-03-10T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
,,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
,,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
,,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
,,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
,,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
,,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
,,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
,,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
,,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
,,2024-03-10T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
,,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
,,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
,,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
,,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
,,2024-03-10T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
,,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
,,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
,,2024-03-10T08:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-03-10T08:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
,,2024-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
,,2024-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
,,2024-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
,,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
,,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
,,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.38
,,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
,,2024-03-10T08:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
,,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
,,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
,,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
,,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
,,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
,,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
,,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
,,2024-03-10T08:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
,,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
,,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
,,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
,,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-03-10T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
,,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
,,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
,,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,,2024-03-10T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
,,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
,,2024-03-10T08:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
,,2024-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
,,2024-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
,,2024-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
,,2024-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
,,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
,,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
,,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
,,2024-03-10T08:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
,,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
,,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
,,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
,,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
,,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
,,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
,,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
,,2024-03-10T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
,,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
,,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
,,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
,,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
,,2024-03-10T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
,,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
,,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
,,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
,,2024-03-10T08:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
,,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
,,2024-03-10T08:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
,,2024-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
,,2024-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
,,2024-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
,,2024-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
,,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
,,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
,,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
,,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
,,2024-03-10T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
,,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
,,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
,,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
,,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
,,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
,,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
,,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
,,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
,,2024-03-10T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
,,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
,,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
,,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
,,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
,,2024-03-10T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
,,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
,,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
,,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
,,2024-03-10T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-03-10T08:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
,,2024-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
,,2024-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
,,2024-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
,,2024-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
,,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
,,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
,,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
,,2024-03-10T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
,,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
,,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
,,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
,,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
,,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
,,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
,,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
,,2024-03-10T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
,,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
,,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
,,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
,,2024-03-10T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
,,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
