Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
,,2024-03-10T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
,,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
,,2024-03-10T08:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
,,2024-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
,,2024-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
,,2024-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
,,2024-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
,,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
,,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
,,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
,,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
,,2024-03-10T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
,,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
,,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
,,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
,,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
,,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
,,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
,,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
,,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
,,2024-03-10T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
,,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
,,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
,,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
,,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-03-10T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
,,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
,,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
,,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
,,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
,,2024-03-10T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
,,2024-03-10T07:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
,,2024-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
,,2024-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
,,2024-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
,,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
,,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
,,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
,,2024-03-10T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
,,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
,,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
,,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
,,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
,,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
,,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
,,2024-03-10T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
,,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
,,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
,,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
,,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
,,2024-03-10T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
,,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
,,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
,,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
,,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
,,2024-03-10T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
,,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-03-10T07:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
,,2024-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
,,2024-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
,,2024-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
,,2024-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
,,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
,,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
,,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
,,2024-03-10T07:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
,,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
,,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
,,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
,,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
,,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
,,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
,,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
,,2024-03-10T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
,,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
,,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
,,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
,,2024-03-10T07:30:00.000+00:00,feeder,2,N Current (RMS),A,4.0
,,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
,,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
,,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
,,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
,,2024-03-10T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
,,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
,,2024-03-10T07:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
,,2024-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
,,2024-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
,,2024-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
,,2024-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
,,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
,,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
,,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
,,2024-03-10T07:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
,,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
,,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
,,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
,,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
,,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
,,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
,,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
,,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
,,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
,,2024-03-10T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
,,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
,,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
,,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
,,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
,,2024-03-10T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
,,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
,,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
,,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
,,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
,,2024-03-10T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
,,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
,,2024-03-10T07:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
,,2024-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
,,2024-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
,,2024-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
,,2024-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
,,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
,,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
,,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
,,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
,,2024-03-10T07:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
,,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
,,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
,,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
,,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
,,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
,,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
,,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
,,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
,,2024-03-10T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
,,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
,,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
,,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
,,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
,,2024-03-10T07:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
,,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
,,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
,,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
,,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
,,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
,,2024-03-10T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
,,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-03-10T07:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
,,2024-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
,,2024-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2024-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
,,2024-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
,,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
,,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
,,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
,,2024-03-10T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
,,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
,,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
,,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
,,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
,,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
,,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
,,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
,,2024-03-10T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
,,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
,,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
,,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
,,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
,,2024-03-10T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
,,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
,,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
,,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
,,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
,,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
,,2024-03-10T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-03-10T07:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
,,2024-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
,,2024-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
,,2024-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
,,2024-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
,,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
,,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
,,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
,,2024-03-10T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
,,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
,,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
,,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
,,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
,,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
,,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
,,2024-03-10T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
,,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
,,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
,,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
,,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
,,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
,,2024-03-10T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
,,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
,,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
,,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
,,2024-03-10T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
,,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-03-10T06:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
,,2024-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
,,2024-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
,,2024-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
,,2024-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
,,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
,,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.88
,,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
,,2024-03-10T06:40:00.000+00:00,feeder,4,N Current (RMS),A,53.0
,,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
,,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
,,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
,,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
,,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
,,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
,,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
,,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
,,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
,,2024-03-10T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
,,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
,,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
,,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
,,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
,,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
,,2024-03-10T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
,,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
,,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
,,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
,,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
,,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
,,2024-03-10T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-03-10T06:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
,,2024-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
,,2024-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
,,2024-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
,,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
,,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
,,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
,,2024-03-10T06:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
,,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
,,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
,,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
,,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
,,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
,,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
,,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
,,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
,,2024-03-10T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
,,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
,,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
,,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
,,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
,,2024-03-10T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
,,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
,,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
,,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
,,2024-03-10T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
,,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
,,2024-03-10T06:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2024-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
,,2024-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
,,2024-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
,,2024-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
,,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
,,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
,,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
,,2024-03-10T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
,,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
,,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
,,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
,,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
,,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
,,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
,,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
,,2024-03-10T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
,,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
,,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
,,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
,,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
,,2024-03-10T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
,,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
,,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
,,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
,,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
,,2024-03-10T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-03-10T06:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
,,2024-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
,,2024-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
,,2024-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
,,2024-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
,,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
,,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
,,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,,2024-03-10T06:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
,,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
,,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
,,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
,,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
,,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
,,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
,,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
,,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
,,2024-03-10T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
,,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
,,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
,,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
,,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
,,2024-03-10T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
,,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
,,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
,,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
,,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
,,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
,,2024-03-10T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
,,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
,,2024-03-10T06:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
,,2024-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
,,2024-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
,,2024-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
,,2024-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
,,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
,,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
,,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
,,2024-03-10T06:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
,,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
,,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
,,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
,,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
,,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
,,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
,,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
,,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
,,2024-03-10T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
,,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
,,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
,,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
,,2024-03-10T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
,,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
,,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
,,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
,,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
,,2024-03-10T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
,,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
,,2024-03-10T06:00:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
,,2024-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
,,2024-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
,,2024-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
,,2024-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
,,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
,,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
,,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
,,2024-03-10T05:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
,,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
,,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
,,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
,,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
,,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
,,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
,,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
,,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
,,2024-03-10T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
,,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
,,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
