Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
,,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
,,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
,,2024-03-10T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
,,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
,,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
,,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
,,2024-03-10T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
,,2024-03-10T05:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
,,2024-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
,,2024-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
,,2024-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
,,2024-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
,,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
,,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
,,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
,,2024-03-10T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
,,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
,,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
,,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
,,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
,,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
,,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
,,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
,,2024-03-10T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
,,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
,,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
,,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
,,2024-03-10T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
,,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
,,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
,,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
,,2024-03-10T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,,2024-03-10T05:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
,,2024-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
,,2024-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
,,2024-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
,,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
,,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
,,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
,,2024-03-10T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
,,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
,,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
,,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
,,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
,,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
,,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
,,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
,,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
,,2024-03-10T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
,,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
,,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
,,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
,,2024-03-10T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
,,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
,,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
,,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
,,2024-03-10T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
,,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
,,2024-03-10T05:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
,,2024-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
,,2024-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
,,2024-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
,,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
,,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
,,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
,,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
,,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
,,2024-03-10T05:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
,,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
,,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
,,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
,,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
,,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
,,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
,,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
,,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
,,2024-03-10T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
,,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
,,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
,,2024-03-10T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
,,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
,,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
,,2024-03-10T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,,2024-03-10T05:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
,,2024-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
,,2024-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
,,2024-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
,,2024-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
,,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
,,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
,,2024-03-10T05:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
,,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
,,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
,,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
,,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
,,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
,,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
,,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
,,2024-03-10T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
,,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
,,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
,,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
,,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
,,2024-03-10T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
,,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
,,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
,,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
,,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,,2024-03-10T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
,,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-03-10T05:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
,,2024-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
,,2024-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
,,2024-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
,,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
,,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.75
,,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
,,2024-03-10T05:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
,,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
,,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
,,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
,,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
,,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
,,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
,,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
,,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
,,2024-03-10T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
,,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
,,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
,,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
,,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
,,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
,,2024-03-10T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
,,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
,,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
,,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
,,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
,,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
,,2024-03-10T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
,,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
,,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
,,2024-03-10T05:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
,,2024-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
,,2024-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
,,2024-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
,,2024-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
,,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
,,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
,,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
,,2024-03-10T04:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
,,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
,,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
,,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
,,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
,,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
,,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
,,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
,,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
,,2024-03-10T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
,,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
,,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
,,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
,,2024-03-10T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
,,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
,,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
,,2024-03-10T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
,,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
,,2024-03-10T04:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
,,2024-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
,,2024-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
,,2024-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
,,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
,,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.57
,,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
,,2024-03-10T04:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
,,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
,,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
,,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
,,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
,,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
,,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
,,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
,,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
,,2024-03-10T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
,,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
,,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
,,2024-03-10T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
,,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
,,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
,,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
,,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
,,2024-03-10T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
,,2024-03-10T04:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
,,2024-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
,,2024-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
,,2024-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
,,2024-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
,,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
,,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.83
,,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
,,2024-03-10T04:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
,,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
,,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
,,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
,,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
,,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
,,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
,,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
,,2024-03-10T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
,,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
,,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
,,2024-03-10T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
,,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
,,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
,,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
,,2024-03-10T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
,,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-03-10T04:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
,,2024-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
,,2024-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
,,2024-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
,,2024-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
,,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
,,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
,,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.74
,,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
,,2024-03-10T04:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
,,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
,,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
,,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
,,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
,,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
,,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
,,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
,,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
,,2024-03-10T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
,,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
,,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
,,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
,,2024-03-10T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
,,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
,,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
,,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
,,2024-03-10T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
,,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-03-10T04:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
,,2024-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
,,2024-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
,,2024-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
,,2024-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
,,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
,,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.05
,,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
,,2024-03-10T04:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
,,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
,,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
,,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
,,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
,,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
,,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
,,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
,,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
,,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
,,2024-03-10T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
,,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
,,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
,,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
,,2024-03-10T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
,,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
,,2024-03-10T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
,,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
,,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
,,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,,2024-03-10T04:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
,,2024-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
,,2024-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
,,2024-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
,,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
,,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
,,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.06
,,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
,,2024-03-10T04:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
,,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
,,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
,,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
,,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
,,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
,,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
,,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
,,2024-03-10T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
,,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
,,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
,,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
,,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
,,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
,,2024-03-10T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
,,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
,,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
,,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
,,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
,,2024-03-10T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
,,2024-03-10T04:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
,,2024-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
,,2024-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
,,2024-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
,,2024-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
,,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
,,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.88
,,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
,,2024-03-10T03:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
,,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
,,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
,,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
,,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
,,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
,,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
,,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
,,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
,,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
,,2024-03-10T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
,,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
,,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
,,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
,,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
,,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
,,2024-03-10T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
,,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
,,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
,,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
,,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
,,2024-03-10T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
,,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
,,2024-03-10T03:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
,,2024-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
,,2024-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
,,2024-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
,,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
,,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.24
,,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
,,2024-03-10T03:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
,,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
,,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
,,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
