Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
,,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
,,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
,,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
,,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
,,2024-03-10T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
,,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
,,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
,,2024-03-10T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
,,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
,,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
,,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
,,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
,,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
,,2024-03-10T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
,,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
,,2024-03-10T03:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
,,2024-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
,,2024-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
,,2024-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
,,2024-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
,,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
,,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
,,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
,,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
,,2024-03-10T03:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
,,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
,,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
,,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
,,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
,,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
,,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
,,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
,,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
,,2024-03-10T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
,,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
,,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
,,2024-03-10T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
,,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
,,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
,,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
,,2024-03-10T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
,,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
,,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,,2024-03-10T03:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
,,2024-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
,,2024-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
,,2024-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
,,2024-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
,,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
,,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.58
,,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
,,2024-03-10T03:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
,,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
,,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
,,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
,,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
,,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
,,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
,,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
,,2024-03-10T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
,,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
,,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
,,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
,,2024-03-10T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
,,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
,,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
,,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
,,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
,,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
,,2024-03-10T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
,,2024-03-10T03:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
,,2024-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
,,2024-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
,,2024-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
,,2024-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
,,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
,,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
,,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
,,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
,,2024-03-10T03:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
,,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
,,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
,,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
,,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
,,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
,,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
,,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
,,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
,,2024-03-10T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
,,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
,,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
,,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
,,2024-03-10T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
,,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
,,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
,,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
,,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
,,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
,,2024-03-10T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
,,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-03-10T03:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
,,2024-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
,,2024-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
,,2024-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
,,2024-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
,,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
,,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
,,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.82
,,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
,,2024-03-10T03:00:00.000+00:00,feeder,4,N Current (RMS),A,51.1
,,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
,,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
,,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
,,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
,,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
,,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
,,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
,,2024-03-10T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
,,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
,,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
,,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
,,2024-03-10T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
,,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
,,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
,,2024-03-10T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
,,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
,,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
,,2024-03-10T03:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
,,2024-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
,,2024-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
,,2024-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
,,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
,,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.3
,,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
,,2024-03-10T02:50:00.000+00:00,feeder,4,N Current (RMS),A,66.1
,,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
,,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.4
,,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
,,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
,,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
,,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
,,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
,,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
,,2024-03-10T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
,,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
,,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
,,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
,,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
,,2024-03-10T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
,,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
,,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
,,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
,,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
,,2024-03-10T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,,2024-03-10T02:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.46
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
,,2024-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
,,2024-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
,,2024-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
,,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
,,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
,,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
,,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
,,2024-03-10T02:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
,,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
,,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
,,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
,,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
,,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
,,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
,,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
,,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
,,2024-03-10T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
,,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
,,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
,,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
,,2024-03-10T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
,,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
,,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
,,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
,,2024-03-10T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
,,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-03-10T02:40:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
,,2024-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
,,2024-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
,,2024-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
,,2024-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
,,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
,,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.12
,,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
,,2024-03-10T02:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
,,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
,,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
,,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
,,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
,,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
,,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
,,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
,,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
,,2024-03-10T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
,,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
,,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
,,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
,,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
,,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
,,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
,,2024-03-10T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
,,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
,,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
,,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
,,2024-03-10T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
,,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-03-10T02:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
,,2024-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
,,2024-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
,,2024-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
,,2024-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
,,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
,,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
,,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.74
,,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
,,2024-03-10T02:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
,,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
,,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
,,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
,,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
,,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
,,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
,,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
,,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
,,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
,,2024-03-10T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
,,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
,,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
,,2024-03-10T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
,,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
,,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
,,2024-03-10T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
,,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-03-10T02:20:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
,,2024-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
,,2024-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
,,2024-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
,,2024-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
,,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
,,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
,,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
,,2024-03-10T02:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
,,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
,,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
,,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
,,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
,,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
,,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
,,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
,,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
,,2024-03-10T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
,,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
,,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
,,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
,,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
,,2024-03-10T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
,,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
,,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
,,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
,,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
,,2024-03-10T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
,,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
,,2024-03-10T02:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
,,2024-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
,,2024-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
,,2024-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
,,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
,,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
,,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
,,2024-03-10T02:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
,,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
,,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
,,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
,,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
,,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
,,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
,,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
,,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
,,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
,,2024-03-10T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
,,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
,,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
,,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
,,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
,,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
,,2024-03-10T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
,,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
,,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
,,2024-03-10T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
,,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-03-10T02:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
,,2024-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
,,2024-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
,,2024-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
,,2024-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
,,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
,,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.67
,,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
,,2024-03-10T01:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
,,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
,,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
,,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
,,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
,,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
,,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
,,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
,,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
,,2024-03-10T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
,,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
,,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
,,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
,,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
,,2024-03-10T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
,,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
,,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
,,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
,,2024-03-10T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
,,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
,,2024-03-10T01:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
,,2024-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
,,2024-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
,,2024-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
,,2024-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
,,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
,,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
,,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
,,2024-03-10T01:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
,,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
,,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
,,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
,,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
,,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
,,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
,,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
,,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
,,2024-03-10T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
,,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
,,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
,,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
,,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
,,2024-03-10T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
,,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
,,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
,,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
,,2024-03-10T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
,,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-03-10T01:40:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
,,2024-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
,,2024-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
,,2024-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
,,2024-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
