Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
,,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
,,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
,,2024-03-10T01:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
,,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
,,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
,,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
,,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
,,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
,,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
,,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
,,2024-03-10T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
,,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
,,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
,,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
,,2024-03-10T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
,,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
,,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
,,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
,,2024-03-10T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
,,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
,,2024-03-10T01:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
,,2024-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
,,2024-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
,,2024-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
,,2024-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
,,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
,,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
,,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
,,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
,,2024-03-10T01:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
,,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
,,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
,,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
,,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
,,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
,,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
,,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
,,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
,,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
,,2024-03-10T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
,,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
,,2024-03-10T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
,,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
,,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
,,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
,,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
,,2024-03-10T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
,,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-03-10T01:20:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
,,2024-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
,,2024-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
,,2024-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
,,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
,,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
,,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.88
,,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
,,2024-03-10T01:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
,,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
,,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
,,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
,,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
,,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
,,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
,,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
,,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
,,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
,,2024-03-10T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
,,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
,,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
,,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
,,2024-03-10T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
,,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
,,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
,,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
,,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
,,2024-03-10T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
,,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-03-10T01:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
,,2024-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
,,2024-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
,,2024-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
,,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
,,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.93
,,2024-03-10T01:00:00.000+00:00,feeder,4,N Current (RMS),A,36.1
,,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
,,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
,,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
,,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
,,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
,,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
,,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
,,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
,,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
,,2024-03-10T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
,,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
,,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
,,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
,,2024-03-10T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
,,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
,,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
,,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
,,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
,,2024-03-10T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-03-10T01:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
,,2024-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
,,2024-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
,,2024-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
,,2024-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
,,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
,,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
,,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
,,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
,,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.63
,,2024-03-10T00:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
,,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
,,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
,,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
,,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
,,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
,,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
,,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
,,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
,,2024-03-10T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
,,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
,,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
,,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
,,2024-03-10T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
,,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
,,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
,,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
,,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
,,2024-03-10T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
,,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
,,2024-03-10T00:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
,,2024-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
,,2024-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
,,2024-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
,,2024-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
,,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
,,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.58
,,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
,,2024-03-10T00:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
,,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
,,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
,,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
,,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
,,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
,,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
,,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
,,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
,,2024-03-10T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
,,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
,,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
,,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
,,2024-03-10T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
,,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
,,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
,,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
,,2024-03-10T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
,,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
,,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-03-10T00:40:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
,,2024-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
,,2024-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2024-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
,,2024-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
,,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
,,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
,,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
,,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
,,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
,,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
,,2024-03-10T00:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
,,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
,,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
,,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
,,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
,,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
,,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
,,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
,,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
,,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
,,2024-03-10T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
,,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
,,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
,,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
,,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
,,2024-03-10T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
,,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
,,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,,2024-03-10T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-03-10T00:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
,,2024-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
,,2024-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
,,2024-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
,,2024-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
,,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
,,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
,,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
,,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
,,2024-03-10T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
,,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
,,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
,,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
,,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
,,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
,,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
,,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
,,2024-03-10T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
,,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
,,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-03-10T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
,,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
,,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
,,2024-03-10T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
,,2024-03-10T00:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
,,2024-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
,,2024-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
,,2024-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
,,2024-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
,,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
,,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
,,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
,,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
,,2024-03-10T00:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
,,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
,,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
,,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
,,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
,,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
,,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
,,2024-03-10T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
,,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
,,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
,,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
,,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
,,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
,,2024-03-10T00:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
,,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
,,2024-03-10T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
,,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-03-10T00:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
,,2024-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
,,2024-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
,,2024-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
,,2024-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
,,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
,,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
,,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
,,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
,,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
,,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
,,2024-03-10T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
,,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
,,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
,,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
,,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
,,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
,,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
,,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
,,2024-03-10T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
,,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
,,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
,,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
,,2024-03-10T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
,,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
,,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
,,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
,,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
,,2024-03-10T00:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
,,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-03-10T00:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
,,2024-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
,,2024-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
,,2024-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
,,2024-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
,,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
,,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
,,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
,,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
,,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.7
,,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
,,2024-03-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
,,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
,,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
,,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
,,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
,,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
,,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
,,2024-03-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
,,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
,,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
,,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
,,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
,,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
,,2024-03-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
,,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
,,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
,,2024-03-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-03-11T23:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
,,2024-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
,,2024-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
,,2024-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
,,2024-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
,,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
,,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
,,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
,,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
,,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
,,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
,,2024-03-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
,,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
,,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
,,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
,,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
,,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
,,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
,,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
,,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
,,2024-03-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
,,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
,,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
,,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
,,2024-03-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
,,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
,,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
,,2024-03-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,,2024-03-11T23:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
,,2024-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
,,2024-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
,,2024-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
,,2024-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
,,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
,,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
,,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
,,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
,,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
,,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
,,2024-03-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
,,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
,,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
,,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
,,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
,,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
,,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
,,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
,,2024-03-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
,,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
,,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
,,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
,,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
,,2024-03-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
,,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
,,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
,,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
,,2024-03-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
,,2024-03-11T23:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
