Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
,,2024-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
,,2024-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
,,2024-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
,,2024-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
,,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
,,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
,,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
,,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
,,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
,,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
,,2024-03-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
,,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
,,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
,,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
,,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
,,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
,,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
,,2024-03-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
,,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
,,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
,,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
,,2024-03-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
,,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
,,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
,,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
,,2024-03-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
,,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
,,2024-03-11T23:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
,,2024-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
,,2024-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
,,2024-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
,,2024-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
,,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.77
,,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
,,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
,,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
,,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.25
,,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
,,2024-03-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
,,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
,,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
,,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
,,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
,,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
,,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
,,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
,,2024-03-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
,,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
,,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
,,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
,,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
,,2024-03-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
,,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
,,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
,,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
,,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
,,2024-03-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,,2024-03-11T23:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
,,2024-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
,,2024-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
,,2024-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
,,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
,,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
,,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
,,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
,,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
,,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
,,2024-03-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
,,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
,,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
,,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
,,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
,,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
,,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
,,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
,,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
,,2024-03-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
,,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
,,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
,,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-03-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
,,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
,,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
,,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
,,2024-03-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
,,2024-03-11T23:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
,,2024-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
,,2024-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
,,2024-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
,,2024-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
,,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
,,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
,,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.86
,,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.31
,,2024-03-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
,,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
,,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
,,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
,,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
,,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
,,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
,,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
,,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
,,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
,,2024-03-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
,,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
,,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
,,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
,,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
,,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
,,2024-03-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
,,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
,,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
,,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
,,2024-03-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
,,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-03-11T22:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
,,2024-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
,,2024-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
,,2024-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
,,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
,,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
,,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
,,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
,,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
,,2024-03-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
,,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
,,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
,,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
,,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
,,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
,,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
,,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
,,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
,,2024-03-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
,,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
,,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
,,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
,,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
,,2024-03-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
,,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
,,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
,,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
,,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
,,2024-03-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
,,2024-03-11T22:40:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
,,2024-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
,,2024-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
,,2024-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
,,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
,,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
,,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
,,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
,,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
,,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
,,2024-03-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
,,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
,,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
,,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
,,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
,,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
,,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
,,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
,,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
,,2024-03-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
,,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
,,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
,,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
,,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
,,2024-03-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,4.5
,,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
,,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
,,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
,,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
,,2024-03-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
,,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
,,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-03-11T22:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
,,2024-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
,,2024-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
,,2024-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
,,2024-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
,,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
,,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
,,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.15
,,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
,,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.53
,,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
,,2024-03-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
,,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
,,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
,,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
,,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
,,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
,,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
,,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
,,2024-03-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
,,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
,,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
,,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
,,2024-03-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
,,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
,,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
,,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
,,2024-03-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-03-11T22:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.25
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
,,2024-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
,,2024-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
,,2024-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
,,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
,,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
,,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
,,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.42
,,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.29
,,2024-03-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,58.9
,,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
,,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.8
,,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
,,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
,,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
,,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
,,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
,,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
,,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
,,2024-03-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
,,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
,,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
,,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
,,2024-03-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
,,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
,,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
,,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
,,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
,,2024-03-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-03-11T22:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.83
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
,,2024-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
,,2024-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
,,2024-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
,,2024-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
,,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.19
,,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
,,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.33
,,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
,,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.58
,,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.28
,,2024-03-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
,,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
,,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
,,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
,,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
,,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
,,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
,,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
,,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
,,2024-03-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
,,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
,,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
,,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
,,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
,,2024-03-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
,,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
,,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
,,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
,,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
,,2024-03-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
,,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-03-11T22:00:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
,,2024-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
,,2024-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
,,2024-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
,,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
,,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
,,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
,,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
,,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
,,2024-03-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
,,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
,,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
,,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
,,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
,,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
,,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
,,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
,,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
,,2024-03-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
,,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
,,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
,,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
,,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
,,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-03-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
,,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
,,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
,,2024-03-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
,,2024-03-11T21:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
,,2024-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
,,2024-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
,,2024-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
,,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
,,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
,,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.13
,,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
,,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.43
,,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.76
,,2024-03-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,39.3
,,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
,,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
,,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
,,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
,,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
,,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
,,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
,,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
,,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
,,2024-03-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
,,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
,,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
,,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
,,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
,,2024-03-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
,,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
,,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
,,2024-03-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
,,2024-03-11T21:40:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
,,2024-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
,,2024-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
,,2024-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
,,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
,,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
,,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.4
,,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
,,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.52
,,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
,,2024-03-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
,,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
,,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
,,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
,,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
,,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
,,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
,,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
,,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
,,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
,,2024-03-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
,,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
,,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
,,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
,,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
,,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
,,2024-03-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
,,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
,,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
,,2024-03-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
,,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
,,2024-03-11T21:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
,,2024-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
,,2024-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
,,2024-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
,,2024-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
,,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.29
,,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
,,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.88
,,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
,,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.15
,,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.93
,,2024-03-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
,,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
,,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
,,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
,,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
,,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
,,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
,,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
,,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
,,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
,,2024-03-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
,,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
,,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
,,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
,,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
,,2024-03-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
,,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
,,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
