Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
,,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
,,2024-03-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
,,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
,,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-03-11T21:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
,,2024-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
,,2024-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
,,2024-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
,,2024-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
,,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
,,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
,,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
,,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
,,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.18
,,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.82
,,2024-03-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
,,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
,,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
,,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.5
,,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
,,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
,,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
,,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
,,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
,,2024-03-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
,,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
,,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
,,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
,,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
,,2024-03-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
,,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
,,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
,,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
,,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
,,2024-03-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
,,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-03-11T21:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.91
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.69
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
,,2024-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
,,2024-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
,,2024-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
,,2024-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
,,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
,,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
,,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
,,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
,,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.63
,,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.66
,,2024-03-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
,,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
,,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
,,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
,,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
,,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
,,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
,,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
,,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
,,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
,,2024-03-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
,,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
,,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
,,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
,,2024-03-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
,,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
,,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
,,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
,,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
,,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
,,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
,,2024-03-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
,,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
,,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
,,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
,,2024-03-11T21:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.29
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.88
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.33
,,2024-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
,,2024-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
,,2024-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
,,2024-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
,,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
,,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
,,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
,,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
,,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.34
,,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
,,2024-03-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,43.7
,,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
,,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.2
,,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
,,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
,,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
,,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
,,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
,,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
,,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
,,2024-03-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
,,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
,,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
,,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
,,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
,,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
,,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-03-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
,,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
,,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
,,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
,,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
,,2024-03-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
,,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-03-11T20:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.19
,,2024-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
,,2024-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
,,2024-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
,,2024-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
,,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.37
,,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
,,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
,,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
,,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.34
,,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.06
,,2024-03-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
,,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
,,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
,,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.6
,,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
,,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
,,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
,,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
,,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
,,2024-03-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
,,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
,,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
,,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
,,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
,,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
,,2024-03-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
,,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
,,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
,,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
,,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
,,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
,,2024-03-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
,,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-03-11T20:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.43
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
,,2024-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
,,2024-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
,,2024-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
,,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
,,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
,,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
,,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
,,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.45
,,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.65
,,2024-03-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,43.3
,,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
,,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.7
,,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
,,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
,,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
,,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
,,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
,,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
,,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
,,2024-03-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
,,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
,,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
,,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
,,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
,,2024-03-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
,,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
,,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
,,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
,,2024-03-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
,,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-03-11T20:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.67
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.39
,,2024-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
,,2024-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
,,2024-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
,,2024-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
,,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.32
,,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
,,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
,,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
,,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.07
,,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
,,2024-03-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
,,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
,,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.0
,,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
,,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
,,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
,,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
,,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
,,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
,,2024-03-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
,,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
,,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
,,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
,,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
,,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
,,2024-03-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
,,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
,,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
,,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
,,2024-03-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
,,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-03-11T20:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.31
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
,,2024-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
,,2024-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
,,2024-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
,,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.86
,,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
,,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
,,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
,,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.18
,,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.44
,,2024-03-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,40.9
,,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
,,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
,,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
,,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
,,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
,,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
,,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
,,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
,,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
,,2024-03-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
,,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
,,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
,,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
,,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
,,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
,,2024-03-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
,,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
,,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
,,2024-03-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
,,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
,,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
,,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
,,2024-03-11T20:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.26
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.89
,,2024-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
,,2024-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
,,2024-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
,,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.66
,,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
,,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
,,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
,,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.9
,,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.08
,,2024-03-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
,,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
,,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
,,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
,,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
,,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
,,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
,,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
,,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
,,2024-03-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
,,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
,,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
,,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
,,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
,,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
,,2024-03-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
,,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
,,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
,,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
,,2024-03-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
,,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
,,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
,,2024-03-11T20:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.45
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
,,2024-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2024-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
,,2024-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
,,2024-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
,,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.12
,,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.9
,,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
,,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.67
,,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.61
,,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
,,2024-03-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
,,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
,,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
,,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
,,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
,,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
,,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
,,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
,,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
,,2024-03-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
,,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
,,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
,,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
,,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
,,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
,,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
,,2024-03-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
,,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
,,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
,,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
,,2024-03-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
,,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
,,2024-03-11T19:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.46
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.07
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
,,2024-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
,,2024-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
,,2024-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
,,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
,,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
,,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
,,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.55
,,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.78
,,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,,2024-03-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
,,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
,,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
,,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
,,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
,,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
,,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
,,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
,,2024-03-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
,,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
,,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
,,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
,,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
,,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
,,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
,,2024-03-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
,,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
,,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
,,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
,,2024-03-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
,,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-03-11T19:40:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.6
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.5
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
,,2024-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
,,2024-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
,,2024-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
,,2024-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
,,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
,,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
,,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
,,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.79
,,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.36
,,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
,,2024-03-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
,,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
,,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
,,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
,,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
,,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
,,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
,,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
,,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
,,2024-03-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
,,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
,,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
,,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
,,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
,,2024-03-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
,,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
,,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
,,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
,,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
,,2024-03-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
,,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-03-11T19:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.4
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
,,2024-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
,,2024-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
,,2024-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
,,2024-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
,,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
,,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
,,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
,,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
,,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.87
,,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
,,2024-03-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
,,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
,,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
,,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
,,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
,,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
,,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
,,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
,,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
,,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
,,2024-03-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
,,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
,,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
,,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
,,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
,,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
,,2024-03-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
,,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
,,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
,,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
,,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
,,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
,,2024-03-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
,,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-03-11T19:20:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
,,2024-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
,,2024-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
,,2024-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
,,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.7
,,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
,,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
,,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
,,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.43
,,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
,,2024-03-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
,,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
,,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
,,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
,,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
,,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
,,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
,,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
,,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
,,2024-03-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
,,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
,,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
,,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
