Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
,,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
,,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
,,2024-03-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
,,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
,,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
,,2024-03-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
,,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
,,2024-03-11T19:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.44
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
,,2024-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
,,2024-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
,,2024-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
,,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
,,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
,,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
,,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
,,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.64
,,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.04
,,2024-03-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.1
,,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
,,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.7
,,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
,,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
,,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
,,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
,,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
,,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
,,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
,,2024-03-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
,,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
,,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
,,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
,,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
,,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-03-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
,,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
,,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
,,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
,,2024-03-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
,,2024-03-11T19:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.55
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
,,2024-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
,,2024-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
,,2024-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
,,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
,,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
,,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
,,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
,,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.88
,,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
,,2024-03-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
,,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
,,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
,,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
,,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
,,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
,,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.67
,,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
,,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
,,2024-03-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
,,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
,,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
,,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
,,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
,,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
,,2024-03-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
,,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
,,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
,,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
,,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
,,2024-03-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-03-11T18:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.51
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.34
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
,,2024-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
,,2024-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
,,2024-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
,,2024-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
,,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
,,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
,,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
,,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.56
,,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.44
,,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
,,2024-03-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
,,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
,,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
,,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
,,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
,,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
,,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
,,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
,,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
,,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
,,2024-03-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
,,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
,,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
,,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
,,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
,,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
,,2024-03-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
,,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
,,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
,,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
,,2024-03-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
,,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-03-11T18:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.02
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.36
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
,,2024-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
,,2024-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
,,2024-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
,,2024-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
,,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
,,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
,,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
,,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
,,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.67
,,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
,,2024-03-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
,,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
,,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
,,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
,,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
,,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
,,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
,,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
,,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
,,2024-03-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
,,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
,,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
,,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
,,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
,,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
,,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
,,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
,,2024-03-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
,,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
,,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
,,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
,,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
,,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
,,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
,,2024-03-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
,,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
,,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-03-11T18:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.44
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
,,2024-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
,,2024-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
,,2024-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
,,2024-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
,,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
,,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
,,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
,,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
,,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.3
,,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.59
,,2024-03-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
,,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
,,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
,,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
,,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
,,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
,,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
,,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
,,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
,,2024-03-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
,,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
,,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
,,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
,,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
,,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
,,2024-03-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
,,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
,,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
,,2024-03-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
,,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,,2024-03-11T18:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.92
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
,,2024-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
,,2024-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
,,2024-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
,,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
,,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
,,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
,,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.82
,,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.06
,,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.69
,,2024-03-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
,,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
,,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
,,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
,,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
,,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
,,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
,,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
,,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
,,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
,,2024-03-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
,,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
,,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
,,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
,,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
,,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
,,2024-03-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
,,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
,,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
,,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
,,2024-03-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
,,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
,,2024-03-11T18:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.97
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.09
,,2024-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
,,2024-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
,,2024-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
,,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
,,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.49
,,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.48
,,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.44
,,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.05
,,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
,,2024-03-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
,,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
,,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
,,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
,,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
,,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
,,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
,,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
,,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
,,2024-03-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
,,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
,,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
,,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
,,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
,,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
,,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
,,2024-03-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
,,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
,,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
,,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
,,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
,,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
,,2024-03-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
,,2024-03-11T18:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.77
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
,,2024-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
,,2024-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
,,2024-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
,,2024-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
,,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.67
,,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.18
,,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
,,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.21
,,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
,,2024-03-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
,,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
,,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
,,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
,,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
,,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
,,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
,,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
,,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
,,2024-03-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
,,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
,,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
,,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
,,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
,,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
,,2024-03-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
,,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
,,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
,,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
,,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
,,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
,,2024-03-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
,,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-03-11T17:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
,,2024-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
,,2024-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
,,2024-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
,,2024-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
,,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
,,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.95
,,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.77
,,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
,,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.36
,,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
,,2024-03-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
,,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
,,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
,,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
,,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
,,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
,,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
,,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
,,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
,,2024-03-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
,,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
,,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
,,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
,,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
,,2024-03-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
,,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
,,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
,,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
,,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
,,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
,,2024-03-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
,,2024-03-11T17:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.4
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.76
,,2024-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
,,2024-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
,,2024-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
,,2024-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
,,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
,,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
,,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
,,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
,,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.25
,,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
,,2024-03-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
,,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
,,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
,,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
,,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
,,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
,,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
,,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
,,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
,,2024-03-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
,,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
,,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
,,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
,,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
,,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
,,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-03-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
,,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
,,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
,,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
,,2024-03-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-03-11T17:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
,,2024-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
,,2024-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
,,2024-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
,,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
,,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
,,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
,,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
,,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.25
,,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
,,2024-03-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
,,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
,,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
,,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
,,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
,,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
,,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
,,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
,,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
,,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
,,2024-03-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
,,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
,,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
,,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
,,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
,,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
,,2024-03-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
,,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
,,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
,,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
,,2024-03-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
,,2024-03-11T17:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.73
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
,,2024-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
,,2024-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
,,2024-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
,,2024-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
,,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
,,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.15
,,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
,,2024-03-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
,,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
,,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
,,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
,,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
,,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
,,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
,,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
,,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
,,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
,,2024-03-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
,,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
,,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
,,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
,,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
,,2024-03-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
,,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
,,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
,,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
,,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
,,2024-03-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,,2024-03-11T17:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
,,2024-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
,,2024-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
,,2024-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
,,2024-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
,,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
,,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
,,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
,,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.63
,,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.19
,,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
,,2024-03-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
,,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
,,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
