Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
,,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
,,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
,,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
,,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
,,2024-03-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
,,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
,,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
,,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
,,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
,,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
,,2024-03-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
,,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
,,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
,,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
,,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
,,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
,,2024-03-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
,,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-03-11T17:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.1
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
,,2024-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
,,2024-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
,,2024-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
,,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
,,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
,,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
,,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.92
,,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.36
,,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
,,2024-03-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
,,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
,,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
,,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
,,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
,,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
,,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
,,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
,,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
,,2024-03-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
,,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
,,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
,,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
,,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
,,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
,,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
,,2024-03-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
,,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
,,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
,,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
,,2024-03-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-03-11T16:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.2
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
,,2024-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
,,2024-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
,,2024-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
,,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
,,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.18
,,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
,,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.75
,,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.91
,,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
,,2024-03-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
,,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
,,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
,,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
,,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
,,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
,,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
,,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
,,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
,,2024-03-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
,,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
,,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
,,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
,,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
,,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
,,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
,,2024-03-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
,,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
,,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
,,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
,,2024-03-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
,,2024-03-11T16:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.61
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.33
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
,,2024-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
,,2024-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
,,2024-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
,,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
,,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
,,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
,,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.35
,,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.65
,,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
,,2024-03-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
,,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
,,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
,,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
,,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
,,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
,,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
,,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
,,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
,,2024-03-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
,,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
,,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
,,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
,,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
,,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
,,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
,,2024-03-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
,,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
,,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
,,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
,,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
,,2024-03-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
,,2024-03-11T16:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.21
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
,,2024-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
,,2024-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
,,2024-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
,,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.07
,,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
,,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
,,2024-03-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
,,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
,,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
,,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
,,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
,,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
,,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
,,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
,,2024-03-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
,,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
,,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
,,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
,,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
,,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-03-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
,,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
,,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
,,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
,,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
,,2024-03-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
,,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
,,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
,,2024-03-11T16:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
,,2024-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
,,2024-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
,,2024-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
,,2024-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
,,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
,,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
,,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.86
,,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
,,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
,,2024-03-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
,,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
,,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
,,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
,,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
,,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
,,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
,,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
,,2024-03-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
,,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
,,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
,,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
,,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
,,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-03-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
,,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
,,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
,,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
,,2024-03-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
,,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-03-11T16:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
,,2024-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
,,2024-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
,,2024-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
,,2024-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
,,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
,,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
,,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
,,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
,,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
,,2024-03-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
,,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
,,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
,,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
,,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
,,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
,,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
,,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
,,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
,,2024-03-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
,,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
,,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
,,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
,,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
,,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
,,2024-03-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
,,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
,,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
,,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
,,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
,,2024-03-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-03-11T16:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.65
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
,,2024-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
,,2024-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
,,2024-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
,,2024-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
,,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
,,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
,,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
,,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
,,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
,,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
,,2024-03-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
,,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
,,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
,,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
,,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
,,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
,,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
,,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
,,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
,,2024-03-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
,,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
,,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
,,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
,,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
,,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
,,2024-03-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
,,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
,,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
,,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
,,2024-03-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
,,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
,,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-03-11T15:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
,,2024-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
,,2024-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
,,2024-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
,,2024-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
,,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
,,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
,,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
,,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
,,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
,,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
,,2024-03-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
,,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
,,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
,,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
,,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
,,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
,,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
,,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
,,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
,,2024-03-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
,,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
,,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
,,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
,,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
,,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
,,2024-03-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
,,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
,,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
,,2024-03-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
,,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-03-11T15:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.48
,,2024-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
,,2024-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
,,2024-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
,,2024-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
,,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
,,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
,,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
,,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.32
,,2024-03-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
,,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
,,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
,,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
,,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
,,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
,,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
,,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
,,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
,,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
,,2024-03-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
,,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
,,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
,,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
,,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
,,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-03-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
,,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
,,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
,,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
,,2024-03-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
,,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
,,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
,,2024-03-11T15:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.96
,,2024-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
,,2024-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
,,2024-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
,,2024-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
,,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
,,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
,,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.84
,,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
,,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.98
,,2024-03-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
,,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
,,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
,,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
,,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
,,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.56
,,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
,,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
,,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
,,2024-03-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
,,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
,,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
,,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
,,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
,,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
,,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
,,2024-03-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
,,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
,,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
,,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
,,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
,,2024-03-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
,,2024-03-11T15:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
,,2024-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
,,2024-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
,,2024-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
,,2024-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
,,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
,,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
,,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
,,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.62
,,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.07
,,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
,,2024-03-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
,,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
,,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
,,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
,,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
,,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
,,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
,,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
,,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
,,2024-03-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
,,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
,,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
,,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
,,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
,,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
,,2024-03-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
,,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
,,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
,,2024-03-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
,,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
,,2024-03-11T15:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.04
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
,,2024-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
,,2024-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
,,2024-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
,,2024-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
,,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
,,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
,,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
,,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
,,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
,,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
,,2024-03-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
,,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
,,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
,,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
,,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
,,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
,,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
,,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
,,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
,,2024-03-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
,,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
,,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
,,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
,,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
,,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
,,2024-03-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
,,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
,,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
,,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
,,2024-03-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
,,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
,,2024-03-11T15:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
,,2024-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
