Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
,,2024-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
,,2024-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
,,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
,,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
,,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
,,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
,,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
,,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
,,2024-03-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
,,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
,,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
,,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
,,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
,,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
,,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
,,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
,,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
,,2024-03-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
,,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
,,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
,,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
,,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
,,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
,,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
,,2024-03-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
,,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
,,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
,,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
,,2024-03-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
,,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-03-11T14:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.52
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
,,2024-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
,,2024-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
,,2024-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
,,2024-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
,,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
,,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
,,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
,,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.49
,,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.39
,,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
,,2024-03-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
,,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
,,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
,,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
,,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
,,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.3
,,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
,,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
,,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
,,2024-03-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
,,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
,,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
,,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
,,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
,,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
,,2024-03-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
,,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
,,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
,,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
,,2024-03-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
,,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
,,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
,,2024-03-11T14:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.61
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
,,2024-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
,,2024-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
,,2024-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
,,2024-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
,,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
,,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
,,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
,,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.46
,,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.42
,,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
,,2024-03-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
,,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
,,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
,,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
,,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
,,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
,,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
,,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
,,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
,,2024-03-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
,,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
,,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
,,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
,,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
,,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
,,2024-03-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
,,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
,,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
,,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
,,2024-03-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
,,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
,,2024-03-11T14:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.03
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
,,2024-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
,,2024-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
,,2024-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
,,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
,,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
,,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
,,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
,,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.26
,,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.9
,,2024-03-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
,,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
,,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
,,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
,,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
,,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
,,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
,,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
,,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,,2024-03-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
,,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
,,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
,,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
,,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
,,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
,,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
,,2024-03-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
,,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
,,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
,,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
,,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
,,2024-03-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
,,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-03-11T14:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.17
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
,,2024-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
,,2024-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
,,2024-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
,,2024-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
,,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
,,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.14
,,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
,,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.51
,,2024-03-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
,,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
,,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
,,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
,,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.64
,,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
,,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
,,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
,,2024-03-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
,,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
,,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
,,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
,,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
,,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
,,2024-03-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
,,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
,,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
,,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
,,2024-03-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
,,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
,,2024-03-11T14:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.17
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
,,2024-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
,,2024-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
,,2024-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
,,2024-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
,,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
,,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
,,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
,,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.02
,,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.67
,,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.99
,,2024-03-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
,,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
,,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
,,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.7
,,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
,,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
,,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
,,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
,,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
,,2024-03-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
,,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
,,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
,,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
,,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
,,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
,,2024-03-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
,,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
,,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
,,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
,,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
,,2024-03-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
,,2024-03-11T14:00:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
,,2024-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
,,2024-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
,,2024-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
,,2024-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
,,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
,,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
,,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
,,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.63
,,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.11
,,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.98
,,2024-03-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
,,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
,,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
,,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
,,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
,,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
,,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
,,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
,,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
,,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
,,2024-03-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
,,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
,,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
,,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
,,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
,,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
,,2024-03-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
,,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
,,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
,,2024-03-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
,,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
,,2024-03-11T13:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
,,2024-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
,,2024-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
,,2024-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
,,2024-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
,,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
,,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
,,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
,,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
,,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
,,2024-03-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
,,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
,,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
,,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
,,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
,,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
,,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
,,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
,,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
,,2024-03-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
,,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
,,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
,,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
,,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
,,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
,,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
,,2024-03-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
,,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
,,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
,,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
,,2024-03-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
,,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-03-11T13:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
,,2024-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
,,2024-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
,,2024-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
,,2024-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
,,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
,,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
,,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
,,2024-03-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
,,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
,,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
,,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
,,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
,,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
,,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
,,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
,,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
,,2024-03-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
,,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
,,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
,,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
,,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
,,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
,,2024-03-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
,,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
,,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
,,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
,,2024-03-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
,,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
,,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
,,2024-03-11T13:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
,,2024-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
,,2024-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
,,2024-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
,,2024-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
,,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
,,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
,,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
,,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.92
,,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.64
,,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
,,2024-03-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
,,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
,,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
,,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
,,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.5
,,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
,,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
,,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
,,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.52
,,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
,,2024-03-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
,,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
,,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
,,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
,,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
,,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
,,2024-03-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
,,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
,,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
,,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
,,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
,,2024-03-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
,,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,,2024-03-11T13:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.04
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
,,2024-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
,,2024-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
,,2024-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
,,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
,,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.78
,,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.36
,,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
,,2024-03-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
,,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
,,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
,,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.64
,,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
,,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
,,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.94
,,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
,,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
,,2024-03-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
,,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
,,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
,,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
,,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
,,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-03-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
,,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
,,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
,,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
,,2024-03-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
,,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
,,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-03-11T13:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.3
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.15
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
,,2024-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
,,2024-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
,,2024-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
,,2024-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
,,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
,,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
,,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
,,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.72
,,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.14
,,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
,,2024-03-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
,,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
,,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
,,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.36
,,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
,,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
,,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
,,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
,,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
,,2024-03-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
,,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
,,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
,,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
,,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
,,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
,,2024-03-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
,,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
,,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
,,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
,,2024-03-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
,,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-03-11T13:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.28
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
,,2024-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
,,2024-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
,,2024-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
,,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
,,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.28
,,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.16
,,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.99
,,2024-03-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
,,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
,,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
,,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.51
,,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
,,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
,,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
,,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.07
,,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
,,2024-03-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
,,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
,,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
,,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
,,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
,,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
,,2024-03-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
,,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
,,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
,,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
,,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
,,2024-03-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
,,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
,,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
,,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
,,2024-03-11T12:50:00.000+00:00,transformer,,Temperature,C,22.8
