Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.06
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.71
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.4
,,2024-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
,,2024-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
,,2024-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
,,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
,,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
,,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
,,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.92
,,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
,,2024-03-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
,,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
,,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
,,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.55
,,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
,,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
,,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
,,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.15
,,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
,,2024-03-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
,,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
,,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
,,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
,,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
,,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
,,2024-03-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
,,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
,,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
,,2024-03-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
,,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
,,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,,2024-03-11T12:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.51
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.05
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
,,2024-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
,,2024-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
,,2024-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
,,2024-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
,,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
,,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
,,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.38
,,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.23
,,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.99
,,2024-03-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
,,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
,,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
,,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
,,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
,,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
,,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
,,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
,,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
,,2024-03-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
,,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
,,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
,,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
,,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
,,2024-03-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
,,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
,,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
,,2024-03-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
,,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
,,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,,2024-03-11T12:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.52
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.9
,,2024-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
,,2024-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
,,2024-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
,,2024-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
,,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
,,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
,,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
,,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.36
,,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.04
,,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
,,2024-03-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,31.7
,,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
,,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.1
,,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
,,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
,,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
,,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
,,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
,,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
,,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
,,2024-03-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
,,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
,,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
,,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
,,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
,,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
,,2024-03-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
,,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
,,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
,,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
,,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
,,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
,,2024-03-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
,,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-03-11T12:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.41
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
,,2024-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
,,2024-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
,,2024-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
,,2024-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
,,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
,,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
,,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
,,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
,,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.95
,,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.14
,,2024-03-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
,,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
,,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
,,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
,,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
,,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
,,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.39
,,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
,,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
,,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
,,2024-03-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
,,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
,,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
,,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
,,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
,,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
,,2024-03-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
,,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
,,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
,,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
,,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
,,2024-03-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
,,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
,,2024-03-11T12:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.79
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
,,2024-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
,,2024-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
,,2024-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
,,2024-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
,,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
,,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
,,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
,,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.06
,,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.18
,,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.13
,,2024-03-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
,,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
,,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
,,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
,,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
,,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
,,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
,,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.81
,,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
,,2024-03-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
,,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
,,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
,,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
,,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
,,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-03-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
,,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
,,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
,,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
,,2024-03-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
,,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-03-11T12:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.18
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
,,2024-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
,,2024-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
,,2024-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
,,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.41
,,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.13
,,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
,,2024-03-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
,,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
,,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
,,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
,,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
,,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
,,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
,,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.15
,,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
,,2024-03-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
,,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
,,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
,,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
,,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
,,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
,,2024-03-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
,,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
,,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
,,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
,,2024-03-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
,,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
,,2024-03-11T11:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.42
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.11
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
,,2024-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
,,2024-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
,,2024-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
,,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
,,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
,,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
,,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.99
,,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.09
,,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
,,2024-03-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
,,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
,,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
,,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
,,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
,,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
,,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
,,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
,,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
,,2024-03-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
,,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
,,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
,,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
,,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
,,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
,,2024-03-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
,,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
,,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
,,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
,,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
,,2024-03-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
,,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-03-11T11:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.03
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
,,2024-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
,,2024-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
,,2024-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
,,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
,,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
,,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
,,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.96
,,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.05
,,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
,,2024-03-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
,,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
,,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
,,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
,,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
,,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
,,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
,,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
,,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
,,2024-03-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
,,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
,,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
,,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
,,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
,,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
,,2024-03-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
,,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
,,2024-03-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
,,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
,,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
,,2024-03-11T11:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.42
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
,,2024-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
,,2024-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
,,2024-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
,,2024-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
,,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
,,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
,,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
,,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.38
,,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.58
,,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
,,2024-03-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
,,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
,,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
,,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.31
,,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
,,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.41
,,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
,,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
,,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
,,2024-03-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
,,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
,,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
,,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
,,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
,,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
,,2024-03-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
,,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
,,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
,,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
,,2024-03-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
,,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-03-11T11:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.07
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.15
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
,,2024-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
,,2024-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
,,2024-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
,,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
,,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
,,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
,,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.22
,,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
,,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.84
,,2024-03-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
,,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
,,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
,,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
,,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
,,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.9
,,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
,,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.18
,,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
,,2024-03-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
,,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
,,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
,,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
,,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
,,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
,,2024-03-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
,,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
,,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
,,2024-03-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
,,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
,,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
,,2024-03-11T11:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.79
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
,,2024-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
,,2024-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
,,2024-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
,,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.07
,,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.25
,,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.99
,,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.33
,,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
,,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
,,2024-03-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.1
,,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
,,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
,,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
,,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
,,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
,,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
,,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
,,2024-03-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
,,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
,,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
,,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
,,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
,,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
,,2024-03-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
,,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
,,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
,,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
,,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
,,2024-03-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
,,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-03-11T11:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
,,2024-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
,,2024-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
,,2024-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
,,2024-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
,,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
,,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
,,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
,,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
,,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
,,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
,,2024-03-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
,,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
,,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
,,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
,,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
,,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
,,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
,,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.31
,,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
,,2024-03-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
,,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
,,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
,,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
,,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
,,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
,,2024-03-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
,,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
,,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
,,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
,,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
,,2024-03-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
,,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-03-11T10:50:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.87
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
,,2024-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
,,2024-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
,,2024-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
,,2024-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
,,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
,,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
,,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.09
,,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
,,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.9
,,2024-03-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
,,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
,,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
,,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
,,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
,,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
,,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
,,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.7
,,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
,,2024-03-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
,,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
,,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
,,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
,,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
,,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
,,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
,,2024-03-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
