Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
,,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
,,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
,,2024-03-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
,,2024-03-11T10:40:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.66
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.43
,,2024-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
,,2024-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
,,2024-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
,,2024-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
,,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
,,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
,,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
,,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.27
,,2024-03-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
,,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
,,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
,,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
,,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
,,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.77
,,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
,,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
,,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
,,2024-03-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
,,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
,,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
,,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
,,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
,,2024-03-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
,,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
,,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
,,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
,,2024-03-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-03-11T10:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.31
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.58
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
,,2024-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
,,2024-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
,,2024-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
,,2024-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
,,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
,,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
,,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
,,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.46
,,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.8
,,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
,,2024-03-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
,,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
,,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
,,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
,,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
,,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
,,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
,,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
,,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
,,2024-03-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
,,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
,,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
,,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
,,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
,,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
,,2024-03-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
,,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
,,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
,,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
,,2024-03-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
,,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
,,2024-03-11T10:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.17
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
,,2024-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
,,2024-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
,,2024-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
,,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.79
,,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
,,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.02
,,2024-03-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
,,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
,,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
,,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.24
,,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.4
,,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
,,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
,,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
,,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
,,2024-03-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
,,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
,,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
,,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
,,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
,,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
,,2024-03-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
,,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
,,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
,,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
,,2024-03-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
,,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,,2024-03-11T10:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
,,2024-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
,,2024-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
,,2024-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
,,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.35
,,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
,,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
,,2024-03-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
,,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
,,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
,,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
,,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
,,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
,,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
,,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.55
,,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
,,2024-03-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
,,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
,,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
,,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
,,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
,,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
,,2024-03-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
,,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
,,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
,,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
,,2024-03-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
,,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
,,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-03-11T10:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
,,2024-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
,,2024-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
,,2024-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
,,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
,,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
,,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.68
,,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
,,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
,,2024-03-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
,,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
,,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
,,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.49
,,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
,,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
,,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
,,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
,,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
,,2024-03-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
,,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
,,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
,,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
,,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
,,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
,,2024-03-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
,,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
,,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
,,2024-03-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
,,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,,2024-03-11T09:50:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.26
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
,,2024-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
,,2024-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
,,2024-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
,,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
,,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
,,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.25
,,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
,,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
,,2024-03-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
,,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
,,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
,,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
,,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
,,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
,,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
,,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
,,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
,,2024-03-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
,,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
,,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
,,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
,,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
,,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
,,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
,,2024-03-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
,,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
,,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
,,2024-03-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
,,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
,,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
,,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-03-11T09:40:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
,,2024-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
,,2024-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
,,2024-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
,,2024-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
,,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
,,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
,,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
,,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.46
,,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.74
,,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
,,2024-03-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
,,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
,,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
,,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
,,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
,,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
,,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
,,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.81
,,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
,,2024-03-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
,,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
,,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
,,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
,,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
,,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
,,2024-03-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
,,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
,,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
,,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
,,2024-03-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
,,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-03-11T09:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
,,2024-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
,,2024-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
,,2024-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
,,2024-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
,,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
,,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.28
,,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.64
,,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
,,2024-03-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
,,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
,,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
,,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
,,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
,,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
,,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
,,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.67
,,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
,,2024-03-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
,,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
,,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
,,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
,,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
,,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
,,2024-03-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
,,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
,,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
,,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
,,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
,,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
,,2024-03-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,,2024-03-11T09:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
,,2024-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
,,2024-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
,,2024-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
,,2024-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
,,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
,,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
,,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
,,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.86
,,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
,,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
,,2024-03-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
,,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
,,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
,,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
,,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
,,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
,,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
,,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
,,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
,,2024-03-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
,,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
,,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
,,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
,,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
,,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
,,2024-03-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
,,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
,,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
,,2024-03-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
,,2024-03-11T09:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.71
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
,,2024-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
,,2024-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
,,2024-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
,,2024-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
,,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
,,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
,,2024-03-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
,,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
,,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
,,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
,,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
,,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
,,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
,,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
,,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
,,2024-03-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
,,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
,,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
,,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
,,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
,,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
,,2024-03-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
,,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
,,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
,,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
,,2024-03-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
,,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-03-11T09:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.92
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
,,2024-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
,,2024-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
,,2024-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
,,2024-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
,,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
,,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
,,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
,,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.58
,,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.1
,,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
,,2024-03-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
,,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
,,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
,,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
,,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
,,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
,,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
,,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
,,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
,,2024-03-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
,,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
,,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
,,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
,,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
,,2024-03-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
,,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
,,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
,,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
,,2024-03-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
,,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-03-11T08:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.15
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
,,2024-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
,,2024-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
,,2024-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
,,2024-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
,,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
,,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
,,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
,,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.72
,,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
,,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
,,2024-03-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
,,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
,,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
,,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
,,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
,,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
,,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
,,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
,,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
,,2024-03-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
,,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
,,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
,,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
,,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
,,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
,,2024-03-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
,,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
,,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
,,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
,,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
,,2024-03-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
,,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
,,2024-03-11T08:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.22
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.19
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.56
,,2024-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
,,2024-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
,,2024-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,,2024-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
,,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
,,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
,,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
,,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.58
,,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
,,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
,,2024-03-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
,,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
,,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
,,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
,,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.14
,,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
,,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
,,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
