Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
,,2024-03-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
,,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
,,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
,,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
,,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
,,2024-03-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
,,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
,,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
,,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
,,2024-03-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
,,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-03-11T08:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.16
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
,,2024-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
,,2024-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
,,2024-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
,,2024-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
,,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.8
,,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
,,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
,,2024-03-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
,,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
,,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
,,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
,,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.88
,,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
,,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
,,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
,,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
,,2024-03-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
,,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
,,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
,,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
,,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
,,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,,2024-03-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,4.1
,,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
,,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
,,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
,,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
,,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
,,2024-03-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
,,2024-03-11T08:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.22
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
,,2024-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
,,2024-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
,,2024-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
,,2024-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
,,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
,,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
,,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.23
,,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
,,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
,,2024-03-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
,,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
,,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
,,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
,,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
,,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.11
,,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
,,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.37
,,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.43
,,2024-03-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
,,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
,,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
,,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
,,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
,,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
,,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
,,2024-03-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
,,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
,,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
,,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
,,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
,,2024-03-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
,,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
,,2024-03-11T08:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.02
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
,,2024-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
,,2024-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
,,2024-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
,,2024-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
,,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.48
,,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
,,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
,,2024-03-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
,,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
,,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
,,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
,,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
,,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
,,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
,,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.97
,,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.83
,,2024-03-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
,,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
,,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
,,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
,,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
,,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
,,2024-03-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
,,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
,,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
,,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
,,2024-03-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
,,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
,,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,,2024-03-11T08:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.95
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
,,2024-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
,,2024-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
,,2024-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
,,2024-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
,,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
,,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
,,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.99
,,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.88
,,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
,,2024-03-11T07:50:00.000+00:00,feeder,4,N Current (RMS),A,42.4
,,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
,,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
,,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
,,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
,,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.08
,,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.94
,,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
,,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.48
,,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
,,2024-03-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
,,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
,,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
,,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
,,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
,,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
,,2024-03-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
,,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
,,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
,,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
,,2024-03-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
,,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
,,2024-03-11T07:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.64
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
,,2024-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
,,2024-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
,,2024-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
,,2024-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
,,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.5
,,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.64
,,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
,,2024-03-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
,,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
,,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
,,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
,,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
,,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
,,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
,,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
,,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.08
,,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
,,2024-03-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
,,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
,,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
,,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
,,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
,,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
,,2024-03-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
,,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
,,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
,,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
,,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
,,2024-03-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-03-11T07:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
,,2024-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
,,2024-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
,,2024-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
,,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
,,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.58
,,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.19
,,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
,,2024-03-11T07:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
,,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
,,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
,,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
,,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.12
,,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
,,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
,,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.93
,,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.09
,,2024-03-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
,,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
,,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
,,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
,,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
,,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
,,2024-03-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
,,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
,,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
,,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
,,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
,,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
,,2024-03-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
,,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
,,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
,,2024-03-11T07:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.42
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.37
,,2024-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
,,2024-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
,,2024-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
,,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.85
,,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.59
,,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
,,2024-03-11T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
,,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
,,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
,,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
,,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
,,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
,,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
,,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
,,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.75
,,2024-03-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
,,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
,,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
,,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
,,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
,,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
,,2024-03-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
,,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
,,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
,,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
,,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
,,2024-03-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
,,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
,,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,,2024-03-11T07:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
,,2024-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
,,2024-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
,,2024-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
,,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
,,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
,,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
,,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
,,2024-03-11T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
,,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
,,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
,,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
,,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
,,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
,,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
,,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
,,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
,,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.05
,,2024-03-11T07:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
,,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
,,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
,,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
,,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
,,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
,,2024-03-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
,,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
,,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
,,2024-03-11T07:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
,,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-03-11T07:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.85
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
,,2024-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
,,2024-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
,,2024-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
,,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
,,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.07
,,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.28
,,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
,,2024-03-11T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
,,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
,,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
,,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
,,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
,,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
,,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
,,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
,,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
,,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
,,2024-03-11T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
,,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
,,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
,,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
,,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
,,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
,,2024-03-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
,,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
,,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
,,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
,,2024-03-11T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
,,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-03-11T07:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.58
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.79
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
,,2024-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
,,2024-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
,,2024-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
,,2024-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
,,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
,,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.51
,,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.35
,,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
,,2024-03-11T06:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
,,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
,,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
,,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.58
,,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
,,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
,,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
,,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
,,2024-03-11T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
,,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
,,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
,,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
,,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
,,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
,,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
,,2024-03-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
,,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
,,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
,,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
,,2024-03-11T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
,,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-03-11T06:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
,,2024-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
,,2024-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
,,2024-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
,,2024-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
,,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
,,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.6
,,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.19
,,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
,,2024-03-11T06:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
,,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
,,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
,,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
,,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.07
,,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
,,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
,,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
,,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
,,2024-03-11T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
,,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
,,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
,,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
,,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
,,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
,,2024-03-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
,,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
,,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
,,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
,,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
,,2024-03-11T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
,,2024-03-11T06:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.78
,,2024-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
,,2024-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
,,2024-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
,,2024-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
,,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
,,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.91
,,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.84
,,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
,,2024-03-11T06:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
,,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
,,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
,,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
,,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
,,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
,,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
,,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
,,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
,,2024-03-11T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
,,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
,,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
,,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
,,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
,,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
,,2024-03-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
,,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
,,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
,,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
,,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
,,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
,,2024-03-11T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
,,2024-03-11T06:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
,,2024-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
,,2024-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
,,2024-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
,,2024-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
,,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
,,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
,,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
