Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.96
,,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.69
,,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
,,2024-03-11T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
,,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
,,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
,,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
,,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
,,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
,,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
,,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
,,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
,,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
,,2024-03-11T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
,,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
,,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
,,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
,,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
,,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
,,2024-03-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
,,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
,,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
,,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
,,2024-03-11T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
,,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-03-11T06:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
,,2024-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
,,2024-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
,,2024-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
,,2024-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
,,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
,,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.72
,,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
,,2024-03-11T06:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
,,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
,,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
,,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
,,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
,,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
,,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
,,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,,2024-03-11T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
,,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
,,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
,,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
,,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
,,2024-03-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
,,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
,,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
,,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
,,2024-03-11T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
,,2024-03-11T06:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
,,2024-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
,,2024-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
,,2024-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
,,2024-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
,,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
,,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
,,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.14
,,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.83
,,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
,,2024-03-11T06:00:00.000+00:00,feeder,4,N Current (RMS),A,46.3
,,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
,,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
,,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
,,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
,,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
,,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
,,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
,,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
,,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
,,2024-03-11T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
,,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
,,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
,,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
,,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
,,2024-03-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
,,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
,,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
,,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
,,2024-03-11T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
,,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
,,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
,,2024-03-11T06:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
,,2024-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
,,2024-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
,,2024-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
,,2024-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
,,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.07
,,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.39
,,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
,,2024-03-11T05:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
,,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
,,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
,,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
,,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
,,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
,,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
,,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
,,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
,,2024-03-11T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
,,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
,,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
,,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
,,2024-03-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
,,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
,,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
,,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
,,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
,,2024-03-11T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
,,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-03-11T05:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
,,2024-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
,,2024-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
,,2024-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
,,2024-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
,,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.65
,,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.59
,,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
,,2024-03-11T05:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
,,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
,,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
,,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
,,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
,,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
,,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
,,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
,,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
,,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
,,2024-03-11T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
,,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
,,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
,,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
,,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
,,2024-03-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
,,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
,,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
,,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
,,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
,,2024-03-11T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
,,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
,,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,,2024-03-11T05:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
,,2024-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
,,2024-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
,,2024-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
,,2024-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
,,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
,,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
,,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.45
,,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
,,2024-03-11T05:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
,,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
,,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
,,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
,,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
,,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
,,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
,,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
,,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
,,2024-03-11T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
,,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
,,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
,,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
,,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
,,2024-03-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
,,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
,,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
,,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
,,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
,,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
,,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
,,2024-03-11T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
,,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
,,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
,,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-03-11T05:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
,,2024-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
,,2024-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
,,2024-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
,,2024-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
,,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
,,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
,,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
,,2024-03-11T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
,,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
,,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
,,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
,,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
,,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
,,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
,,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
,,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
,,2024-03-11T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
,,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
,,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
,,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
,,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
,,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
,,2024-03-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
,,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
,,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
,,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
,,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
,,2024-03-11T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
,,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
,,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,,2024-03-11T05:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
,,2024-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
,,2024-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
,,2024-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
,,2024-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
,,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
,,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
,,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
,,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
,,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.84
,,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
,,2024-03-11T05:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
,,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
,,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
,,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
,,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
,,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
,,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
,,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
,,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
,,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
,,2024-03-11T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
,,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
,,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
,,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
,,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
,,2024-03-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
,,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
,,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
,,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
,,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
,,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
,,2024-03-11T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
,,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
,,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
,,2024-03-11T05:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
,,2024-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
,,2024-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
,,2024-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
,,2024-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
,,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
,,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.66
,,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
,,2024-03-11T05:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
,,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
,,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
,,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
,,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
,,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
,,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
,,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
,,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
,,2024-03-11T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
,,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
,,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
,,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
,,2024-03-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
,,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
,,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
,,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
,,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
,,2024-03-11T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
,,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
,,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-03-11T05:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
,,2024-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
,,2024-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
,,2024-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
,,2024-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
,,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
,,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.74
,,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
,,2024-03-11T04:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
,,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
,,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
,,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
,,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
,,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
,,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
,,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
,,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
,,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
,,2024-03-11T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
,,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
,,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
,,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
,,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
,,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
,,2024-03-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
,,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
,,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
,,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
,,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
,,2024-03-11T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
,,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-03-11T04:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
,,2024-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
,,2024-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
,,2024-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
,,2024-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
,,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
,,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
,,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
,,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
,,2024-03-11T04:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
,,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
,,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
,,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
,,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
,,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
,,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
,,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
,,2024-03-11T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
,,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
,,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
,,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
,,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
,,2024-03-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
,,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
,,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
,,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
,,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
,,2024-03-11T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
,,2024-03-11T04:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
,,2024-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
,,2024-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
,,2024-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
,,2024-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
,,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
,,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
,,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
,,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
,,2024-03-11T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
,,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
,,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
,,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
,,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
,,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
,,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
,,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
,,2024-03-11T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
,,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
,,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
,,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
,,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
,,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
,,2024-03-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
,,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
,,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
,,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
,,2024-03-11T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
,,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
,,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
,,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-03-11T04:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
,,2024-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
,,2024-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
,,2024-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
,,2024-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
,,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
,,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
,,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
,,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
,,2024-03-11T04:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
,,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
,,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
,,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
,,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
,,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
,,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
,,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
,,2024-03-11T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
,,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
,,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
,,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
,,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
,,2024-03-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
,,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
,,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
,,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
,,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
,,2024-03-11T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
,,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
,,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
,,2024-03-11T04:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
