Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
,,2024-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
,,2024-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
,,2024-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
,,2024-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
,,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
,,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.11
,,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
,,2024-03-11T04:10:00.000+00:00,feeder,4,N Current (RMS),A,48.8
,,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
,,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
,,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
,,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
,,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
,,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
,,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
,,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
,,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
,,2024-03-11T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
,,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
,,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
,,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
,,2024-03-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
,,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
,,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
,,2024-03-11T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
,,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-03-11T04:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2024-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
,,2024-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
,,2024-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
,,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
,,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
,,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
,,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
,,2024-03-11T04:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
,,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
,,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
,,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
,,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
,,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
,,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
,,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
,,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
,,2024-03-11T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
,,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
,,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
,,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
,,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
,,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
,,2024-03-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
,,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
,,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
,,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
,,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
,,2024-03-11T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
,,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
,,2024-03-11T04:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
,,2024-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
,,2024-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
,,2024-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
,,2024-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
,,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
,,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
,,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
,,2024-03-11T03:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
,,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
,,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
,,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
,,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
,,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
,,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
,,2024-03-11T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
,,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
,,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
,,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
,,2024-03-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
,,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
,,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
,,2024-03-11T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
,,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
,,2024-03-11T03:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
,,2024-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
,,2024-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
,,2024-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
,,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
,,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
,,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
,,2024-03-11T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
,,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
,,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
,,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
,,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
,,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
,,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
,,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
,,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
,,2024-03-11T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
,,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
,,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
,,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
,,2024-03-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
,,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
,,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
,,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
,,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
,,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
,,2024-03-11T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
,,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
,,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-03-11T03:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
,,2024-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
,,2024-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
,,2024-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
,,2024-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
,,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
,,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
,,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.67
,,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
,,2024-03-11T03:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
,,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
,,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
,,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
,,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
,,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
,,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
,,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
,,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
,,2024-03-11T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
,,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
,,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
,,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
,,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
,,2024-03-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
,,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
,,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
,,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
,,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
,,2024-03-11T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
,,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
,,2024-03-11T03:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
,,2024-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
,,2024-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
,,2024-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
,,2024-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
,,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
,,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
,,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
,,2024-03-11T03:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
,,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
,,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
,,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
,,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
,,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
,,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
,,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
,,2024-03-11T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
,,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
,,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
,,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
,,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
,,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
,,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
,,2024-03-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
,,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
,,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
,,2024-03-11T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
,,2024-03-11T03:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
,,2024-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
,,2024-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
,,2024-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
,,2024-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
,,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
,,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.32
,,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
,,2024-03-11T03:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
,,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
,,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
,,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
,,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
,,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
,,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
,,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
,,2024-03-11T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
,,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
,,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
,,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
,,2024-03-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
,,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
,,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
,,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
,,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
,,2024-03-11T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
,,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-03-11T03:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
,,2024-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
,,2024-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
,,2024-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
,,2024-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
,,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
,,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.21
,,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
,,2024-03-11T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
,,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
,,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
,,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
,,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
,,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
,,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
,,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
,,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
,,2024-03-11T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
,,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
,,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
,,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
,,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
,,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
,,2024-03-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
,,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
,,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
,,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
,,2024-03-11T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
,,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-03-11T03:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
,,2024-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
,,2024-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
,,2024-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
,,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
,,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
,,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
,,2024-03-11T02:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
,,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
,,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
,,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
,,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
,,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
,,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
,,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
,,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
,,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
,,2024-03-11T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
,,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
,,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
,,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
,,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
,,2024-03-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
,,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
,,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
,,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
,,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
,,2024-03-11T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
,,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-03-11T02:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
,,2024-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
,,2024-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
,,2024-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
,,2024-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
,,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
,,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
,,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
,,2024-03-11T02:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
,,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
,,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
,,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
,,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
,,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
,,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
,,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
,,2024-03-11T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
,,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
,,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
,,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
,,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
,,2024-03-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
,,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
,,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
,,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
,,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
,,2024-03-11T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
,,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,,2024-03-11T02:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
,,2024-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
,,2024-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
,,2024-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
,,2024-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
,,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
,,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
,,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
,,2024-03-11T02:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
,,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
,,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
,,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
,,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
,,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
,,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
,,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
,,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
,,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
,,2024-03-11T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
,,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
,,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
,,2024-03-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
,,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
,,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
,,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
,,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
,,2024-03-11T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
,,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,,2024-03-11T02:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
,,2024-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
,,2024-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
,,2024-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
,,2024-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
,,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
,,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
,,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
,,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.54
,,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
,,2024-03-11T02:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
,,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
,,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
,,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
,,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
,,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
,,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
,,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
,,2024-03-11T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
,,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
,,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
,,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
,,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
,,2024-03-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
,,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
,,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
,,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
,,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,,2024-03-11T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
,,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-03-11T02:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
,,2024-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
,,2024-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
,,2024-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
,,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
,,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
,,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.71
,,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
,,2024-03-11T02:10:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
,,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
,,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
,,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
,,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
,,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
,,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
,,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
,,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
,,2024-03-11T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
,,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
,,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
,,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
,,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
,,2024-03-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
,,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
,,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
,,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
,,2024-03-11T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
