Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
,,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-03-11T02:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
,,2024-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
,,2024-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
,,2024-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
,,2024-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
,,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
,,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
,,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
,,2024-03-11T02:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
,,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
,,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
,,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
,,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
,,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
,,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
,,2024-03-11T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
,,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
,,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
,,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
,,2024-03-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
,,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
,,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
,,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
,,2024-03-11T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
,,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
,,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,,2024-03-11T02:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
,,2024-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
,,2024-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
,,2024-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
,,2024-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
,,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
,,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
,,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
,,2024-03-11T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
,,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
,,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
,,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
,,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
,,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
,,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
,,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
,,2024-03-11T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
,,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
,,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
,,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
,,2024-03-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
,,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
,,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
,,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
,,2024-03-11T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
,,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
,,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
,,2024-03-11T01:50:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
,,2024-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
,,2024-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
,,2024-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
,,2024-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
,,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
,,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
,,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
,,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
,,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
,,2024-03-11T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
,,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
,,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
,,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
,,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
,,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
,,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
,,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
,,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
,,2024-03-11T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
,,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
,,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
,,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
,,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
,,2024-03-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
,,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
,,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
,,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
,,2024-03-11T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
,,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
,,2024-03-11T01:40:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
,,2024-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
,,2024-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
,,2024-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
,,2024-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
,,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
,,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
,,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
,,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
,,2024-03-11T01:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
,,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
,,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
,,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
,,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
,,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
,,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
,,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
,,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
,,2024-03-11T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
,,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
,,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
,,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
,,2024-03-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
,,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
,,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
,,2024-03-11T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
,,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
,,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-03-11T01:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
,,2024-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
,,2024-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
,,2024-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
,,2024-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
,,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
,,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
,,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.8
,,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
,,2024-03-11T01:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
,,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
,,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
,,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
,,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
,,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
,,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
,,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
,,2024-03-11T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
,,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
,,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
,,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
,,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
,,2024-03-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
,,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
,,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
,,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
,,2024-03-11T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
,,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-03-11T01:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
,,2024-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
,,2024-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
,,2024-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
,,2024-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
,,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
,,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
,,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
,,2024-03-11T01:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
,,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
,,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
,,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
,,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
,,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
,,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
,,2024-03-11T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
,,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
,,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
,,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
,,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
,,2024-03-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
,,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
,,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
,,2024-03-11T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
,,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-03-11T01:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
,,2024-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
,,2024-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
,,2024-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
,,2024-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
,,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
,,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.79
,,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
,,2024-03-11T01:00:00.000+00:00,feeder,4,N Current (RMS),A,56.3
,,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
,,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
,,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
,,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
,,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
,,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
,,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
,,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
,,2024-03-11T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
,,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
,,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
,,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
,,2024-03-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
,,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
,,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
,,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
,,2024-03-11T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-03-11T01:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
,,2024-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
,,2024-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
,,2024-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
,,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
,,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.56
,,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
,,2024-03-11T00:50:00.000+00:00,feeder,4,N Current (RMS),A,52.9
,,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
,,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
,,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
,,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
,,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
,,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
,,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
,,2024-03-11T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
,,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
,,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
,,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
,,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
,,2024-03-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
,,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
,,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
,,2024-03-11T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
,,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
,,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-03-11T00:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
,,2024-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
,,2024-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
,,2024-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
,,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
,,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
,,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
,,2024-03-11T00:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
,,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
,,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
,,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
,,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
,,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
,,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
,,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
,,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
,,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
,,2024-03-11T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
,,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
,,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
,,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
,,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
,,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
,,2024-03-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
,,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
,,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
,,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
,,2024-03-11T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-03-11T00:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
,,2024-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
,,2024-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
,,2024-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
,,2024-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
,,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
,,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
,,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
,,2024-03-11T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
,,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
,,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
,,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
,,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
,,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
,,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
,,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
,,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
,,2024-03-11T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
,,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
,,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
,,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
,,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-03-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
,,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
,,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
,,2024-03-11T00:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-03-11T00:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
,,2024-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
,,2024-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
,,2024-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
,,2024-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
,,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
,,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
,,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
,,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
,,2024-03-11T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
,,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
,,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
,,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
,,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
,,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
,,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
,,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
,,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
,,2024-03-11T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
,,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
,,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
,,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
,,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
,,2024-03-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
,,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
,,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
,,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
,,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
,,2024-03-11T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-03-11T00:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
,,2024-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
,,2024-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
,,2024-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
,,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
,,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
,,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
,,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
,,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
,,2024-03-11T00:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
,,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
,,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
,,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
,,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
,,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
,,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
,,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
,,2024-03-11T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
,,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
,,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
,,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
,,2024-03-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
,,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
,,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
,,2024-03-11T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
,,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-03-11T00:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
,,2024-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
,,2024-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
,,2024-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
,,2024-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
,,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
,,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
,,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
,,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
,,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
,,2024-03-11T00:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
,,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
,,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
,,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
,,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
,,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
,,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
,,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
,,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
,,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
,,2024-03-11T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
,,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
,,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
,,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
