Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
,,2024-03-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
,,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
,,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
,,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
,,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
,,2024-03-11T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
,,2024-03-11T00:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
,,2024-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
,,2024-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
,,2024-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.08
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.1
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,transformer,,Temperature,C,24.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
934036,LEXINGTON COURT NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.1
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,transformer,,Temperature,C,24.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.79
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.7
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,36.1
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,transformer,,Temperature,C,24.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.31
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
934036,LEXINGTON COURT NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.79
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.93
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,50.3
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,transformer,,Temperature,C,24.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.94
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
934036,LEXINGTON COURT NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.61
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,50.4
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,transformer,,Temperature,C,24.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.21
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.05
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,transformer,,Temperature,C,24.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
934036,LEXINGTON COURT NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,transformer,,Temperature,C,24.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
934036,LEXINGTON COURT NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.57
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,transformer,,Temperature,C,24.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.41
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
934036,LEXINGTON COURT NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.38
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
