Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,transformer,,Temperature,C,24.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
934036,LEXINGTON COURT NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.44
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,transformer,,Temperature,C,24.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
934036,LEXINGTON COURT NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.82
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.9
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,transformer,,Temperature,C,24.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.4
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.1
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.32
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,47.3
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.9
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,transformer,,Temperature,C,24.4
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
934036,LEXINGTON COURT NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.08
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,transformer,,Temperature,C,24.4
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
934036,LEXINGTON COURT NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.46
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.41
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,transformer,,Temperature,C,24.4
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.9
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
934036,LEXINGTON COURT NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.63
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.63
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.45
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.33
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,transformer,,Temperature,C,24.4
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
934036,LEXINGTON COURT NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.04
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,transformer,,Temperature,C,24.4
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.53
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.87
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,transformer,,Temperature,C,24.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
934036,LEXINGTON COURT NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.23
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.44
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.81
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.36
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,transformer,,Temperature,C,24.3
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
