Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.31
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
934036,LEXINGTON COURT NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.02
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.86
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.35
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.31
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.4
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,transformer,,Temperature,C,24.3
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.39
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
934036,LEXINGTON COURT NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.65
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.44
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.02
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.05
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.1
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.4
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,transformer,,Temperature,C,24.3
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.88
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
934036,LEXINGTON COURT NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.93
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.67
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,transformer,,Temperature,C,24.3
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
934036,LEXINGTON COURT NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.42
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.6
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,transformer,,Temperature,C,24.2
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
934036,LEXINGTON COURT NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.41
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.88
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.74
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.7
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,transformer,,Temperature,C,24.2
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
934036,LEXINGTON COURT NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.71
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.51
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.54
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.7
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,transformer,,Temperature,C,24.2
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.97
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.07
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
934036,LEXINGTON COURT NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.75
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.42
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,transformer,,Temperature,C,24.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.76
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.93
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.87
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.36
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.92
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.73
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,transformer,,Temperature,C,24.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
934036,LEXINGTON COURT NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.9
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.04
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.58
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.9
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,transformer,,Temperature,C,24.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
