Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
934036,LEXINGTON COURT NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.47
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.17
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.35
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,transformer,,Temperature,C,24.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.87
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.73
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.96
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.81
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.5
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,transformer,,Temperature,C,24.0
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.28
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
934036,LEXINGTON COURT NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.52
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.73
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.9
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,transformer,,Temperature,C,24.0
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.52
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
934036,LEXINGTON COURT NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.37
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.63
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,transformer,,Temperature,C,24.0
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.73
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
934036,LEXINGTON COURT NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.18
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.75
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.23
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.15
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.1
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.7
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,transformer,,Temperature,C,24.0
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.34
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.11
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.96
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.6
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,transformer,,Temperature,C,24.0
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.47
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.41
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
934036,LEXINGTON COURT NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.3
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.82
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,transformer,,Temperature,C,23.9
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.96
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
934036,LEXINGTON COURT NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.87
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.39
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,transformer,,Temperature,C,23.9
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.92
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
934036,LEXINGTON COURT NUNEN,2024-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.86
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,transformer,,Temperature,C,23.9
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
934036,LEXINGTON COURT NUNEN,2024-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
