Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934036,LEXINGTON COURT NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
934036,LEXINGTON COURT NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
934036,LEXINGTON COURT NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.23
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,transformer,,Temperature,C,23.6
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.45
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
934036,LEXINGTON COURT NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.72
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,transformer,,Temperature,C,23.6
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
934036,LEXINGTON COURT NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.92
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.67
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.43
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.59
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.55
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,transformer,,Temperature,C,23.6
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.55
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
934036,LEXINGTON COURT NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.74
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.58
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.97
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.79
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,39.7
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.4
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,transformer,,Temperature,C,23.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.52
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.68
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
934036,LEXINGTON COURT NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.15
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.84
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.06
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,transformer,,Temperature,C,23.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.01
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.96
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
934036,LEXINGTON COURT NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.12
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.92
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.79
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,transformer,,Temperature,C,23.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.27
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
934036,LEXINGTON COURT NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.62
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.36
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.2
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.7
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,transformer,,Temperature,C,23.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
934036,LEXINGTON COURT NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.37
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.53
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.18
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,transformer,,Temperature,C,23.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
934036,LEXINGTON COURT NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.4
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.79
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,transformer,,Temperature,C,23.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
934036,LEXINGTON COURT NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
