Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.55
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.53
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,transformer,,Temperature,C,23.5
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.64
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,transformer,,Temperature,C,23.5
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
934036,LEXINGTON COURT NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.9
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.13
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.21
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.21
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,transformer,,Temperature,C,23.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
934036,LEXINGTON COURT NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.01
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.18
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,transformer,,Temperature,C,23.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.17
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.51
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.03
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,transformer,,Temperature,C,23.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.06
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.27
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,transformer,,Temperature,C,23.4
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
934036,LEXINGTON COURT NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.18
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.13
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.02
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,transformer,,Temperature,C,23.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
934036,LEXINGTON COURT NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.48
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.6
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,transformer,,Temperature,C,23.3
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
934036,LEXINGTON COURT NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.68
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.22
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.85
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.77
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,transformer,,Temperature,C,23.3
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
