Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.13
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.86
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,transformer,,Temperature,C,23.3
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.73
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.3
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.98
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.92
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.32
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,transformer,,Temperature,C,23.3
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.61
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
934036,LEXINGTON COURT NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.33
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.53
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.75
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.94
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,transformer,,Temperature,C,23.3
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.69
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
934036,LEXINGTON COURT NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.21
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.04
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.11
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.29
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.22
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.77
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.13
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,transformer,,Temperature,C,23.3
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.32
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.25
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.19
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
934036,LEXINGTON COURT NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.45
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.42
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.17
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.19
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,transformer,,Temperature,C,23.3
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.59
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.51
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
934036,LEXINGTON COURT NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.13
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.14
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.55
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.44
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.76
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,transformer,,Temperature,C,23.3
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.34
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
934036,LEXINGTON COURT NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.12
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.28
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.03
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.79
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.24
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.16
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,transformer,,Temperature,C,23.2
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.65
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
934036,LEXINGTON COURT NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.69
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.29
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.47
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.5
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.93
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,transformer,,Temperature,C,23.2
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.84
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.56
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
934036,LEXINGTON COURT NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.64
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.38
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.84
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.87
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.2
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,transformer,,Temperature,C,23.2
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.03
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.77
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.18
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
934036,LEXINGTON COURT NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.22
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.11
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
