Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.73
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.96
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.35
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,transformer,,Temperature,C,23.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.55
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.15
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.06
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
934036,LEXINGTON COURT NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.91
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.01
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.41
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.88
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,transformer,,Temperature,C,23.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.71
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.21
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.33
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
934036,LEXINGTON COURT NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.18
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.32
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.76
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.87
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.65
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.02
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.13
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.78
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
934036,LEXINGTON COURT NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.68
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.48
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.23
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.32
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.72
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.27
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.76
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.48
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.77
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.25
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.04
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.42
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.13
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.96
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.31
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.46
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
934036,LEXINGTON COURT NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.64
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.82
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.46
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.3
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.88
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.28
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.79
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
934036,LEXINGTON COURT NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.23
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.42
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.35
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.08
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.06
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.83
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
934036,LEXINGTON COURT NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.65
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.42
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.59
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.27
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.92
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.9
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
934036,LEXINGTON COURT NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.42
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.49
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.38
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
934036,LEXINGTON COURT NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.11
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.84
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
