Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.11
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.74
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.68
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.41
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.95
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,44.8
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.2
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.55
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.64
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
934036,LEXINGTON COURT NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.34
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.88
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.17
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.78
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.2
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.28
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.93
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,transformer,,Temperature,C,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.24
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.21
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.58
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
934036,LEXINGTON COURT NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.45
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.68
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.12
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.72
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.34
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.38
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,transformer,,Temperature,C,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.18
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.94
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.31
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
934036,LEXINGTON COURT NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.89
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.6
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.14
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.91
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.86
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.82
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.57
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,transformer,,Temperature,C,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.69
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.47
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
934036,LEXINGTON COURT NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.85
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.95
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.62
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.15
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.31
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.3
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.2
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.55
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.65
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.69
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,transformer,,Temperature,C,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.18
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.93
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.25
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
934036,LEXINGTON COURT NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.23
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.97
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.06
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.28
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.63
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.06
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.09
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,transformer,,Temperature,C,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.53
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.49
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
934036,LEXINGTON COURT NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.22
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.28
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.45
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.93
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.35
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.66
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,transformer,,Temperature,C,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.43
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.63
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.09
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
934036,LEXINGTON COURT NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.04
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.26
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.65
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.41
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.82
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,transformer,,Temperature,C,22.9
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.54
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.08
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.09
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
934036,LEXINGTON COURT NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.92
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.42
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.11
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.68
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.93
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.44
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.25
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.08
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,transformer,,Temperature,C,22.9
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.12
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.71
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
934036,LEXINGTON COURT NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.16
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.73
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.82
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.74
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
