Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.79
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.09
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,transformer,,Temperature,C,22.9
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.49
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.44
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
934036,LEXINGTON COURT NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.92
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.41
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.72
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.46
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.37
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.32
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.33
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.75
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.01
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.7
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,transformer,,Temperature,C,22.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.34
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.26
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.21
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.35
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.36
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.43
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.61
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.57
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.85
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.46
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.4
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,transformer,,Temperature,C,22.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.67
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.59
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.34
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.46
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.86
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.63
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.01
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.69
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.29
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.04
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.49
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,transformer,,Temperature,C,22.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.78
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.13
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
934036,LEXINGTON COURT NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.79
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.03
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.12
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.1
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.02
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.69
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.12
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.87
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,transformer,,Temperature,C,22.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.73
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.37
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.33
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
934036,LEXINGTON COURT NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.46
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.08
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.83
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.76
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.76
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.9
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,transformer,,Temperature,C,22.7
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.41
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.95
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
934036,LEXINGTON COURT NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.55
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.54
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.74
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.07
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.34
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,transformer,,Temperature,C,22.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.01
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.69
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.76
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.68
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.49
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.05
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.13
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.05
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.59
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.56
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,transformer,,Temperature,C,22.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.01
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.19
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
934036,LEXINGTON COURT NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.12
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.68
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.23
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.82
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.82
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.99
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.45
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,transformer,,Temperature,C,22.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.05
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.74
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
934036,LEXINGTON COURT NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.48
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.85
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.2
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.11
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.24
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.04
