Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,transformer,,Temperature,C,22.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.64
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.86
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.87
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
934036,LEXINGTON COURT NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.34
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.12
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.45
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.82
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,transformer,,Temperature,C,22.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.95
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
934036,LEXINGTON COURT NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.31
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.95
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,47.9
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.76
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.08
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.22
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,transformer,,Temperature,C,22.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.7
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
934036,LEXINGTON COURT NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.02
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.72
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,57.1
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,transformer,,Temperature,C,22.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.9
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
934036,LEXINGTON COURT NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.82
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,transformer,,Temperature,C,22.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.19
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.87
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,transformer,,Temperature,C,22.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.02
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.92
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,transformer,,Temperature,C,22.8
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.77
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.6
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,transformer,,Temperature,C,22.8
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
934036,LEXINGTON COURT NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.83
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.89
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,transformer,,Temperature,C,22.8
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
934036,LEXINGTON COURT NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.17
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
