Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,transformer,,Temperature,C,22.8
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
934036,LEXINGTON COURT NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.75
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.98
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,transformer,,Temperature,C,22.8
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.87
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
934036,LEXINGTON COURT NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.09
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.08
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,transformer,,Temperature,C,22.8
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
934036,LEXINGTON COURT NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,transformer,,Temperature,C,22.9
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
934036,LEXINGTON COURT NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.37
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.82
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,transformer,,Temperature,C,22.9
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
934036,LEXINGTON COURT NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,transformer,,Temperature,C,22.9
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
934036,LEXINGTON COURT NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,transformer,,Temperature,C,22.9
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
934036,LEXINGTON COURT NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.51
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,transformer,,Temperature,C,22.9
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,transformer,,Temperature,C,22.9
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
934036,LEXINGTON COURT NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
