Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,transformer,,Temperature,C,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
934036,LEXINGTON COURT NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,transformer,,Temperature,C,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
934036,LEXINGTON COURT NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,transformer,,Temperature,C,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
934036,LEXINGTON COURT NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,transformer,,Temperature,C,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,transformer,,Temperature,C,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
934036,LEXINGTON COURT NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,transformer,,Temperature,C,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
934036,LEXINGTON COURT NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,transformer,,Temperature,C,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
934036,LEXINGTON COURT NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,transformer,,Temperature,C,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
934036,LEXINGTON COURT NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.77
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,transformer,,Temperature,C,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
934036,LEXINGTON COURT NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
