Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,transformer,,Temperature,C,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
934036,LEXINGTON COURT NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
934036,LEXINGTON COURT NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
934036,LEXINGTON COURT NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
934036,LEXINGTON COURT NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
934036,LEXINGTON COURT NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
934036,LEXINGTON COURT NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
934036,LEXINGTON COURT NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
934036,LEXINGTON COURT NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
934036,LEXINGTON COURT NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
