Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
934036,LEXINGTON COURT NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,transformer,,Temperature,C,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
934036,LEXINGTON COURT NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,transformer,,Temperature,C,23.2
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
934036,LEXINGTON COURT NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,transformer,,Temperature,C,23.2
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
934036,LEXINGTON COURT NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,transformer,,Temperature,C,23.2
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
934036,LEXINGTON COURT NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.61
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,transformer,,Temperature,C,23.2
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
934036,LEXINGTON COURT NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.03
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,transformer,,Temperature,C,23.3
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
934036,LEXINGTON COURT NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,transformer,,Temperature,C,23.3
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
934036,LEXINGTON COURT NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,transformer,,Temperature,C,23.3
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
934036,LEXINGTON COURT NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
